,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,""
2016/1/1 5:00,DS,-2092 ,3,24.3 ,,25.7 ,,,19.8 ,3.88 ,,22.7 ,28.8 ,15.0 ,23.3 ,23.3 ,23.1 ,18.4 ,22.7 ,20.2 ,22.5 ,30.6 ,,22.4 ,32.4 ,,,,23.2 ,23.2 ,,21.1 ,20.1 ,20.5 ,4.10 ,28.8 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,18.56 ,2.68 ,,0.01 ,,,,,,,""
2016/1/1 11:00,DS,-2092 ,3,24.2 ,,25.6 ,,,19.8 ,3.71 ,,22.7 ,28.8 ,15.0 ,23.3 ,23.3 ,23.0 ,18.3 ,22.7 ,20.2 ,22.5 ,30.6 ,,22.4 ,32.3 ,,,,23.1 ,23.1 ,,21.1 ,20.1 ,20.5 ,4.05 ,28.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.38 ,2.68 ,,0.01 ,,,,,,,""
2016/1/1 17:00,DS,-2093 ,3,24.2 ,,25.6 ,,,19.7 ,3.62 ,,22.7 ,28.8 ,15.0 ,23.2 ,23.2 ,23.0 ,18.3 ,22.6 ,20.1 ,22.5 ,30.5 ,,22.3 ,32.3 ,,,,23.1 ,23.1 ,,21.1 ,20.0 ,20.5 ,4.00 ,28.8 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.67 ,,0.01 ,,,,,,,""
2016/1/1 23:00,DS,-2092 ,3,24.2 ,,25.3 ,,,19.7 ,3.64 ,,22.6 ,28.7 ,15.0 ,23.2 ,23.1 ,22.9 ,18.2 ,22.6 ,20.1 ,22.4 ,30.5 ,,22.3 ,32.2 ,,,,23.0 ,23.1 ,,21.1 ,20.0 ,20.5 ,3.95 ,28.9 ,0.03 ,0.03 ,15.95 ,-,-,501 ,0.49 ,17.53 ,2.68 ,,0.01 ,,,,,,,""
2016/1/2 5:00,DS,-2092 ,3,24.1 ,,25.5 ,,,19.6 ,3.93 ,,22.6 ,28.7 ,14.9 ,23.1 ,23.2 ,22.9 ,18.2 ,22.5 ,20.0 ,22.4 ,30.4 ,,22.2 ,32.2 ,,,,22.9 ,23.0 ,,21.0 ,20.0 ,20.5 ,3.89 ,28.9 ,0.02 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.59 ,2.68 ,,0.01 ,,,,,,,""
2016/1/2 11:00,DS,-2092 ,3,24.1 ,,26.2 ,,,19.6 ,4.27 ,,22.6 ,28.7 ,14.9 ,23.1 ,23.1 ,22.9 ,18.2 ,22.5 ,20.0 ,22.3 ,30.4 ,,22.2 ,32.1 ,,,,22.9 ,22.9 ,,21.0 ,20.0 ,20.5 ,3.84 ,28.9 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.00 ,2.68 ,,0.01 ,,,,,,,""
2016/1/2 17:00,DS,-2093 ,3,24.0 ,,25.3 ,,,19.6 ,4.48 ,,22.5 ,28.6 ,14.8 ,23.1 ,23.1 ,22.9 ,18.2 ,22.5 ,20.0 ,22.3 ,30.3 ,,22.2 ,32.1 ,,,,22.9 ,22.9 ,,21.0 ,19.9 ,20.4 ,3.80 ,28.9 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.47 ,2.68 ,,0.01 ,,,,,,,""
2016/1/2 23:00,DS,-2092 ,3,24.0 ,,53.7 ,,,19.5 ,4.51 ,,22.5 ,28.6 ,14.8 ,23.0 ,23.0 ,22.8 ,18.1 ,22.4 ,19.9 ,22.3 ,30.3 ,,22.1 ,32.0 ,,,,22.9 ,22.9 ,,20.9 ,19.9 ,20.4 ,3.76 ,29.0 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.68 ,,0.01 ,,,,,,,""
2016/1/3 5:00,DS,-2092 ,3,24.0 ,,30.5 ,,,19.5 ,4.71 ,,22.4 ,28.6 ,14.8 ,23.0 ,23.1 ,22.8 ,18.1 ,22.4 ,19.9 ,22.2 ,30.3 ,,22.1 ,32.0 ,,,,22.9 ,22.9 ,,20.9 ,19.9 ,20.4 ,3.71 ,29.1 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,17.34 ,2.68 ,,0.01 ,,,,,,,""
2016/1/3 11:00,DS,-2092 ,3,24.0 ,,31.0 ,,,19.4 ,4.66 ,,22.4 ,28.5 ,14.8 ,23.0 ,22.9 ,22.8 ,18.1 ,22.4 ,19.9 ,22.2 ,30.3 ,,22.1 ,31.9 ,,,,22.8 ,22.9 ,,20.9 ,19.9 ,20.4 ,3.67 ,29.2 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,16.88 ,2.68 ,,0.01 ,,,,,,,""
2016/1/3 17:00,DS,-2092 ,3,23.9 ,,30.0 ,,,19.4 ,4.84 ,,22.4 ,28.6 ,14.8 ,22.9 ,22.9 ,22.7 ,18.1 ,22.4 ,19.9 ,22.2 ,30.2 ,,22.0 ,31.9 ,,,,22.8 ,22.8 ,,20.9 ,19.8 ,20.3 ,3.63 ,29.3 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.66 ,2.67 ,,0.01 ,,,,,,,""
2016/1/3 23:00,DS,-2092 ,3,23.9 ,,29.4 ,,,19.5 ,4.80 ,,22.4 ,28.6 ,14.8 ,22.9 ,22.9 ,22.7 ,18.1 ,22.4 ,19.9 ,22.2 ,30.2 ,,22.0 ,31.8 ,,,,22.8 ,22.8 ,,20.9 ,19.8 ,20.3 ,3.59 ,29.4 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.19 ,2.68 ,,0.01 ,,,,,,,""
2016/1/4 5:00,DS,-2092 ,3,23.9 ,,29.4 ,,,19.5 ,4.95 ,,22.4 ,28.5 ,14.8 ,22.9 ,22.9 ,22.7 ,18.1 ,22.3 ,19.9 ,22.2 ,30.2 ,,22.0 ,31.8 ,,,,22.8 ,22.8 ,,20.9 ,19.8 ,20.3 ,3.54 ,29.6 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,16.31 ,2.68 ,,0.01 ,,,,,,,""
2016/1/4 11:00,DS,-2092 ,4,23.8 ,,48.3 ,,,19.5 ,5.11 ,,22.3 ,28.5 ,14.8 ,22.9 ,22.9 ,22.7 ,18.1 ,22.4 ,19.9 ,22.2 ,30.1 ,,22.0 ,31.8 ,,,,22.8 ,22.8 ,,20.9 ,19.8 ,20.3 ,3.50 ,29.6 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.68 ,,0.01 ,,,,,,,""
2016/1/4 17:00,DS,-2091 ,4,23.9 ,,42.4 ,,,19.6 ,5.30 ,,22.3 ,28.5 ,14.8 ,22.9 ,22.9 ,22.7 ,18.0 ,22.3 ,19.8 ,22.2 ,30.1 ,,22.0 ,31.7 ,,,,22.8 ,22.8 ,,20.8 ,19.8 ,20.3 ,3.46 ,29.7 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.03 ,2.67 ,,0.01 ,,,,,,,""
2016/1/4 23:00,DS,-2091 ,4,23.8 ,,40.9 ,,,19.6 ,4.81 ,,22.3 ,28.5 ,14.7 ,22.9 ,22.8 ,22.7 ,18.0 ,22.3 ,19.9 ,22.2 ,30.1 ,,22.0 ,31.7 ,,,,22.7 ,22.8 ,,20.8 ,19.8 ,20.3 ,3.42 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.50 ,2.68 ,,0.01 ,,,,,,,""
2016/1/5 5:00,DS,-2092 ,4,23.8 ,,28.7 ,,,19.8 ,4.55 ,,22.3 ,28.7 ,14.7 ,22.9 ,22.8 ,22.7 ,18.0 ,22.3 ,19.8 ,22.1 ,30.1 ,,22.0 ,31.7 ,,,,22.7 ,22.8 ,,20.8 ,19.8 ,20.3 ,3.37 ,29.9 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.68 ,,0.01 ,,,,,,,""
2016/1/5 11:00,DS,-2091 ,4,23.8 ,,28.8 ,,,19.7 ,4.48 ,,22.3 ,29.4 ,14.7 ,22.9 ,22.9 ,22.7 ,18.0 ,22.3 ,19.8 ,22.1 ,30.1 ,,22.0 ,31.7 ,,,,22.8 ,22.8 ,,20.8 ,19.7 ,20.2 ,3.32 ,30.0 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.41 ,2.68 ,,0.01 ,,,,,,,""
2016/1/5 17:00,DS,-2092 ,4,23.8 ,,28.5 ,,,19.8 ,4.38 ,,22.3 ,29.4 ,14.7 ,22.9 ,22.8 ,22.6 ,18.0 ,22.3 ,19.8 ,22.1 ,30.0 ,,22.0 ,31.6 ,,,,22.7 ,22.7 ,,20.8 ,19.7 ,20.2 ,5.18 ,30.0 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.19 ,2.67 ,,0.01 ,,,,,,,""
2016/1/5 23:00,DS,-2091 ,4,23.8 ,,31.3 ,,,19.7 ,4.13 ,,22.3 ,29.5 ,14.7 ,22.9 ,22.9 ,22.7 ,18.0 ,22.3 ,19.8 ,22.1 ,30.0 ,,22.0 ,31.7 ,,,,22.7 ,22.7 ,,20.8 ,19.7 ,20.2 ,5.13 ,29.9 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.19 ,2.68 ,,0.01 ,,,,,,,""
2016/1/6 5:00,DS,-2091 ,4,23.8 ,,28.1 ,,,19.8 ,4.08 ,,22.3 ,29.5 ,14.6 ,22.9 ,22.8 ,22.6 ,18.0 ,22.2 ,19.8 ,22.1 ,30.0 ,,21.9 ,31.7 ,,,,22.8 ,22.8 ,,20.7 ,19.7 ,20.2 ,5.08 ,29.9 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.68 ,,0.01 ,,,,,,,""
2016/1/6 11:00,DS,-2092 ,4,23.8 ,,51.1 ,,,19.7 ,4.04 ,,22.2 ,29.5 ,14.6 ,22.8 ,22.8 ,22.6 ,17.9 ,22.2 ,19.8 ,22.1 ,30.1 ,,21.9 ,31.7 ,,,,22.8 ,22.8 ,,20.7 ,19.7 ,20.2 ,5.02 ,29.9 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.66 ,,0.01 ,,,,,,,""
2016/1/6 17:00,DS,-2092 ,4,23.7 ,,36.1 ,,,19.7 ,4.43 ,,22.2 ,29.5 ,14.6 ,22.9 ,22.8 ,22.6 ,17.9 ,22.3 ,19.8 ,22.1 ,30.1 ,,21.9 ,31.7 ,,,,22.7 ,22.8 ,,20.7 ,19.7 ,20.2 ,4.97 ,29.9 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.00 ,2.66 ,,0.01 ,,,,,,,""
2016/1/6 23:00,DS,-2091 ,4,23.8 ,,28.4 ,,,19.7 ,4.63 ,,22.2 ,29.5 ,14.6 ,22.8 ,22.8 ,22.6 ,17.9 ,22.2 ,19.8 ,22.1 ,30.1 ,,21.9 ,31.8 ,,,,22.7 ,22.7 ,,20.7 ,19.7 ,20.1 ,4.91 ,29.9 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,20.53 ,2.66 ,,0.01 ,,,,,,,""
2016/1/7 5:00,DS,-2091 ,4,23.7 ,,28.2 ,,,19.7 ,4.83 ,,22.2 ,29.4 ,14.6 ,22.8 ,22.8 ,22.6 ,17.9 ,22.2 ,19.8 ,22.1 ,30.1 ,,21.9 ,31.7 ,,,,22.7 ,22.7 ,,20.7 ,19.6 ,20.1 ,4.86 ,30.0 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.47 ,2.66 ,,0.01 ,,,,,,,""
2016/1/7 11:00,DS,-2092 ,4,23.7 ,,27.7 ,,,19.7 ,4.54 ,,22.2 ,29.4 ,14.6 ,22.8 ,22.8 ,22.6 ,17.9 ,22.2 ,19.8 ,22.1 ,30.0 ,,21.9 ,31.8 ,,,,22.7 ,22.7 ,,20.7 ,19.6 ,20.1 ,4.80 ,30.0 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.56 ,2.66 ,,0.01 ,,,,,,,""
2016/1/7 17:00,DS,-2091 ,4,23.7 ,,27.5 ,,,19.8 ,4.33 ,,22.2 ,29.4 ,14.6 ,22.8 ,22.7 ,22.5 ,17.9 ,22.2 ,19.8 ,22.1 ,30.0 ,,21.9 ,31.7 ,,,,22.7 ,22.8 ,,20.7 ,19.6 ,20.1 ,4.75 ,30.0 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,20.53 ,2.66 ,,0.01 ,,,,,,,""
2016/1/7 23:00,DS,-2091 ,4,23.7 ,,27.5 ,,,19.8 ,4.01 ,,22.2 ,29.4 ,14.5 ,22.8 ,22.7 ,22.5 ,17.8 ,22.2 ,19.8 ,22.1 ,30.0 ,,21.9 ,31.8 ,,,,22.7 ,22.7 ,,20.6 ,19.6 ,20.1 ,4.69 ,29.9 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.97 ,2.66 ,,0.01 ,,,,,,,""
2016/1/8 5:00,DS,-2092 ,4,23.7 ,,27.1 ,,,19.8 ,4.07 ,,22.1 ,29.4 ,14.5 ,22.7 ,22.7 ,22.5 ,17.8 ,22.2 ,19.7 ,22.0 ,30.0 ,,21.9 ,31.7 ,,,,22.7 ,22.7 ,,20.6 ,19.6 ,20.1 ,4.62 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,20.06 ,2.66 ,,0.01 ,,,,,,,""
2016/1/8 11:00,DS,-2092 ,4,23.7 ,,27.2 ,,,19.7 ,4.08 ,,22.2 ,29.3 ,14.5 ,22.7 ,22.7 ,22.4 ,17.8 ,22.1 ,19.7 ,22.0 ,30.0 ,,21.9 ,31.8 ,,,,22.6 ,22.7 ,,20.6 ,19.6 ,20.1 ,4.56 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,17.53 ,2.66 ,,0.01 ,,,,,,,""
2016/1/8 17:00,DS,-2092 ,4,23.6 ,,28.2 ,,,19.7 ,4.33 ,,22.1 ,29.3 ,14.5 ,22.7 ,22.7 ,22.5 ,17.8 ,22.1 ,19.7 ,22.0 ,30.0 ,,21.9 ,31.8 ,,,,22.6 ,22.7 ,,20.5 ,19.5 ,20.0 ,4.51 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.75 ,2.66 ,,0.01 ,,,,,,,""
2016/1/8 23:00,DS,-2091 ,4,23.6 ,,28.1 ,,,19.6 ,4.20 ,,22.1 ,29.3 ,14.4 ,22.6 ,22.6 ,22.4 ,17.7 ,22.1 ,19.7 ,22.0 ,30.0 ,,21.8 ,31.8 ,,,,22.6 ,22.6 ,,20.5 ,19.5 ,20.0 ,4.45 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.84 ,2.66 ,,0.01 ,,,,,,,""
2016/1/9 5:00,DS,-2092 ,4,23.6 ,,27.9 ,,,19.6 ,4.00 ,,22.1 ,29.2 ,14.4 ,22.6 ,22.6 ,22.4 ,17.7 ,22.1 ,19.6 ,22.0 ,30.0 ,,21.9 ,31.8 ,,,,22.6 ,22.6 ,,20.5 ,19.5 ,20.0 ,4.39 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.56 ,2.66 ,,0.01 ,,,,,,,""
2016/1/9 11:00,DS,-2092 ,3,23.6 ,,28.2 ,,,19.5 ,3.65 ,,22.1 ,29.2 ,14.4 ,22.7 ,22.6 ,22.4 ,17.7 ,22.1 ,19.5 ,21.9 ,30.0 ,,21.8 ,31.7 ,,,,22.6 ,22.6 ,,20.5 ,19.5 ,20.0 ,4.33 ,29.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,16.97 ,2.66 ,,0.01 ,,,,,,,""
2016/1/9 17:00,DS,-2092 ,3,23.5 ,,27.9 ,,,19.5 ,3.66 ,,22.1 ,29.2 ,14.4 ,22.6 ,22.6 ,22.4 ,17.7 ,22.1 ,19.6 ,21.9 ,30.0 ,,21.7 ,31.8 ,,,,22.6 ,22.7 ,,20.5 ,19.5 ,20.0 ,4.28 ,29.7 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.75 ,2.65 ,,0.01 ,,,,,,,""
2016/1/9 23:00,DS,-2092 ,3,23.5 ,,28.2 ,,,19.4 ,3.72 ,,22.0 ,29.2 ,14.3 ,22.6 ,22.6 ,22.4 ,17.7 ,22.1 ,19.6 ,21.9 ,29.9 ,,21.8 ,31.6 ,,,,22.5 ,22.6 ,,20.5 ,19.5 ,20.0 ,4.22 ,29.7 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,18.47 ,2.66 ,,0.01 ,,,,,,,""
2016/1/10 5:00,DS,-2091 ,3,23.5 ,,28.1 ,,,19.4 ,4.08 ,,22.0 ,29.2 ,14.3 ,22.6 ,22.6 ,22.4 ,17.6 ,22.0 ,19.5 ,21.9 ,29.9 ,,21.7 ,31.6 ,,,,22.6 ,22.5 ,,20.5 ,19.5 ,19.9 ,4.16 ,29.7 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.66 ,,0.01 ,,,,,,,""
2016/1/10 11:00,DS,-2091 ,3,23.5 ,,28.1 ,,,19.3 ,4.13 ,,22.0 ,29.2 ,14.3 ,22.6 ,22.6 ,22.3 ,17.3 ,22.0 ,19.3 ,21.9 ,30.3 ,,21.7 ,31.6 ,,,,22.5 ,22.5 ,,20.5 ,19.4 ,19.9 ,4.10 ,29.6 ,0.04 ,0.02 ,15.95 ,-,-,501 ,0.49 ,18.56 ,2.66 ,,0.01 ,,,,,,,""
2016/1/10 17:00,DS,-2091 ,3,23.5 ,,28.0 ,,,19.3 ,4.19 ,,22.0 ,29.2 ,14.3 ,22.6 ,22.6 ,22.3 ,17.3 ,22.0 ,19.3 ,21.9 ,30.3 ,,21.7 ,31.6 ,,,,22.4 ,22.5 ,,20.5 ,19.4 ,19.9 ,4.05 ,29.7 ,0.04 ,0.02 ,15.95 ,-,-,501 ,0.49 ,17.34 ,2.66 ,,0.01 ,,,,,,,""
2016/1/10 23:00,DS,-2090 ,3,23.5 ,,28.0 ,,,19.2 ,3.94 ,,22.0 ,29.1 ,14.3 ,22.5 ,22.5 ,22.3 ,17.3 ,22.0 ,19.3 ,21.8 ,30.3 ,,21.7 ,31.5 ,,,,22.4 ,22.5 ,,20.4 ,19.4 ,19.9 ,4.00 ,29.7 ,0.04 ,0.02 ,15.95 ,-,-,501 ,0.49 ,18.56 ,2.66 ,,0.01 ,,,,,,,""
2016/1/11 5:00,DS,-2091 ,3,23.5 ,,28.0 ,,,19.3 ,3.88 ,,22.0 ,29.1 ,14.3 ,22.6 ,22.6 ,22.3 ,17.3 ,22.0 ,19.3 ,21.9 ,30.3 ,,21.7 ,31.5 ,,,,22.5 ,22.4 ,,20.4 ,19.4 ,19.8 ,3.94 ,29.7 ,0.03 ,0.01 ,15.95 ,-,-,501 ,0.49 ,18.28 ,2.66 ,,0.01 ,,,,,,,""
2016/1/11 11:00,DS,-2092 ,3,23.4 ,,27.9 ,,,19.2 ,3.86 ,,21.9 ,29.1 ,14.2 ,22.5 ,22.6 ,22.3 ,17.2 ,22.0 ,19.3 ,21.9 ,30.3 ,,21.7 ,31.4 ,,,,22.4 ,22.4 ,,20.4 ,19.4 ,19.8 ,3.88 ,29.6 ,0.03 ,0.01 ,15.95 ,-,-,501 ,0.49 ,17.91 ,2.66 ,,0.01 ,,,,,,,""
2016/1/11 17:00,DS,-2092 ,3,23.4 ,,28.0 ,,,19.2 ,3.94 ,,21.9 ,29.1 ,14.3 ,22.5 ,22.4 ,22.3 ,17.2 ,21.9 ,19.2 ,21.8 ,30.3 ,,21.6 ,31.5 ,,,,22.4 ,22.4 ,,20.4 ,19.4 ,19.8 ,3.83 ,29.6 ,0.03 ,0.01 ,15.95 ,-,-,501 ,0.49 ,17.34 ,2.66 ,,0.01 ,,,,,,,""
2016/1/11 23:00,DS,-2091 ,3,23.4 ,,27.8 ,,,19.2 ,3.92 ,,21.9 ,29.1 ,14.2 ,22.5 ,22.5 ,22.2 ,17.2 ,21.9 ,19.2 ,21.7 ,30.3 ,,21.6 ,31.4 ,,,,22.4 ,22.4 ,,20.3 ,19.3 ,19.8 ,3.77 ,29.6 ,0.02 ,0.00 ,15.95 ,-,-,501 ,0.49 ,18.47 ,2.66 ,,0.01 ,,,,,,,""
2016/1/12 5:00,DS,-2091 ,3,23.3 ,,27.9 ,,,19.1 ,3.96 ,,21.9 ,29.1 ,14.2 ,22.4 ,22.5 ,22.2 ,17.2 ,21.9 ,19.3 ,21.8 ,30.2 ,,21.6 ,31.4 ,,,,22.3 ,22.4 ,,20.4 ,19.3 ,19.8 ,3.70 ,29.5 ,0.02 ,0.00 ,15.95 ,-,-,501 ,0.49 ,18.66 ,2.66 ,,0.01 ,,,,,,,""
2016/1/12 11:00,DS,-2092 ,3,23.3 ,,27.7 ,,,19.1 ,4.05 ,,21.8 ,29.0 ,14.2 ,22.4 ,22.4 ,22.2 ,17.2 ,21.9 ,19.2 ,21.7 ,30.2 ,,21.6 ,31.3 ,,,,22.3 ,22.4 ,,20.3 ,19.3 ,19.8 ,3.64 ,29.4 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.22 ,2.66 ,,0.01 ,,,,,,,""
2016/1/12 17:00,DS,-2092 ,3,23.3 ,,27.8 ,,,19.0 ,4.16 ,,21.8 ,29.1 ,14.1 ,22.4 ,22.4 ,22.2 ,17.1 ,21.9 ,19.1 ,21.7 ,30.2 ,,21.5 ,31.3 ,,,,22.3 ,22.3 ,,20.3 ,19.3 ,19.7 ,3.58 ,29.4 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.94 ,2.64 ,,0.01 ,,,,,,,""
2016/1/12 23:00,DS,-2092 ,3,23.3 ,,25.1 ,,,19.0 ,4.02 ,,21.8 ,29.0 ,14.1 ,22.3 ,22.4 ,22.1 ,17.1 ,21.9 ,19.2 ,21.7 ,30.2 ,,21.5 ,31.2 ,,,,22.3 ,22.3 ,,20.3 ,19.3 ,19.7 ,3.52 ,29.4 ,0.01 ,0.01 ,15.93 ,-,-,500 ,0.49 ,18.56 ,2.66 ,,0.01 ,,,,,,,""
2016/1/13 5:00,DS,-2092 ,3,23.3 ,,25.1 ,,,18.9 ,3.88 ,,21.7 ,29.0 ,14.0 ,22.3 ,22.3 ,22.1 ,17.2 ,21.8 ,19.1 ,21.7 ,30.1 ,,21.5 ,31.2 ,,,,22.3 ,22.3 ,,20.2 ,19.2 ,19.7 ,3.45 ,29.3 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.66 ,2.66 ,,0.01 ,,,,,,,""
2016/1/13 11:00,DS,-2094 ,3,23.2 ,,25.1 ,,,18.9 ,3.85 ,,21.7 ,28.9 ,14.0 ,22.2 ,22.3 ,22.1 ,17.1 ,21.7 ,19.1 ,21.6 ,30.0 ,,21.5 ,31.1 ,,,,22.3 ,22.3 ,,20.3 ,19.2 ,19.7 ,3.39 ,29.2 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,18.84 ,2.66 ,,0.01 ,,,,,,,""
2016/1/13 17:00,DS,-2094 ,3,23.2 ,,37.3 ,,,18.8 ,4.13 ,,21.7 ,28.9 ,14.0 ,22.3 ,22.2 ,22.0 ,17.0 ,21.7 ,19.1 ,21.5 ,30.0 ,,21.4 ,31.2 ,,,,22.2 ,22.2 ,,20.2 ,19.2 ,19.7 ,3.33 ,29.2 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,19.41 ,2.66 ,,0.01 ,,,,,,,""
2016/1/13 23:00,DS,-2094 ,3,23.1 ,,24.9 ,,,18.8 ,4.21 ,,21.7 ,28.9 ,14.0 ,22.2 ,22.2 ,22.0 ,17.0 ,21.7 ,19.1 ,21.5 ,29.9 ,,21.4 ,31.1 ,,,,22.1 ,22.2 ,,20.2 ,19.2 ,19.7 ,3.28 ,29.1 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,19.03 ,2.66 ,,0.01 ,,,,,,,""
2016/1/14 5:00,DS,-2094 ,3,23.1 ,,43.9 ,,,18.7 ,4.18 ,,21.7 ,28.5 ,14.0 ,22.2 ,22.2 ,22.0 ,17.0 ,21.7 ,19.0 ,21.5 ,29.9 ,,21.3 ,31.1 ,,,,22.1 ,22.1 ,,20.2 ,19.2 ,19.7 ,3.22 ,29.2 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.72 ,2.66 ,,0.01 ,,,,,,,""
2016/1/14 11:00,DS,-2093 ,3,23.1 ,,25.0 ,,,18.7 ,4.06 ,,21.5 ,28.9 ,14.0 ,22.1 ,22.1 ,21.9 ,17.0 ,21.7 ,19.0 ,21.5 ,29.8 ,,21.3 ,31.0 ,,,,22.1 ,22.2 ,,20.1 ,19.2 ,19.6 ,3.16 ,29.2 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.19 ,2.66 ,,0.01 ,,,,,,,""
2016/1/14 17:00,DS,-2094 ,3,23.0 ,,24.9 ,,,18.6 ,3.96 ,,21.6 ,28.9 ,13.9 ,22.2 ,22.2 ,22.0 ,17.0 ,21.7 ,19.0 ,21.4 ,29.8 ,,21.3 ,31.2 ,,,,22.0 ,22.0 ,,20.1 ,19.1 ,19.6 ,3.11 ,29.2 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.06 ,2.66 ,,0.01 ,,,,,,,""
2016/1/14 23:00,DS,-2093 ,3,23.0 ,,28.8 ,,,18.6 ,3.75 ,,21.5 ,28.9 ,13.9 ,22.1 ,22.1 ,21.9 ,16.9 ,21.9 ,18.9 ,21.4 ,29.8 ,,21.3 ,31.1 ,,,,22.0 ,22.0 ,,20.1 ,19.1 ,19.6 ,3.06 ,29.2 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,18.28 ,2.66 ,,0.01 ,,,,,,,""
2016/1/15 5:00,DS,-2094 ,3,23.0 ,,28.2 ,,,18.5 ,3.67 ,,21.5 ,28.9 ,13.9 ,22.1 ,22.0 ,21.9 ,16.9 ,21.8 ,18.9 ,21.3 ,29.8 ,,21.2 ,31.2 ,,,,21.9 ,22.0 ,,20.1 ,19.1 ,19.6 ,2.99 ,29.1 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.13 ,2.66 ,,0.01 ,,,,,,,""
2016/1/15 11:00,DS,-2094 ,3,22.9 ,,24.7 ,,,18.4 ,3.49 ,,21.5 ,28.4 ,13.9 ,22.0 ,22.0 ,21.8 ,16.8 ,21.7 ,18.9 ,21.3 ,29.8 ,,21.2 ,31.1 ,,,,22.0 ,22.0 ,,20.1 ,19.1 ,19.5 ,2.92 ,29.0 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.13 ,2.66 ,,0.01 ,,,,,,,""
2016/1/15 17:00,DS,-2092 ,3,22.9 ,,27.9 ,,,18.4 ,3.46 ,,21.5 ,28.5 ,13.8 ,22.0 ,22.0 ,21.8 ,16.8 ,21.7 ,18.8 ,21.3 ,29.7 ,,21.2 ,31.1 ,,,,21.9 ,21.9 ,,20.0 ,19.1 ,19.5 ,2.86 ,28.9 ,0.02 ,0.01 ,15.80 ,-,-,490 ,0.48 ,18.09 ,2.65 ,,0.01 ,,,,,,,""
2016/1/15 23:00,DS,-2093 ,3,22.9 ,,27.6 ,,,18.3 ,3.40 ,,21.5 ,28.4 ,13.7 ,22.0 ,22.0 ,21.7 ,16.8 ,21.7 ,18.8 ,21.3 ,29.7 ,,21.1 ,31.2 ,,,,21.9 ,21.9 ,,20.0 ,19.1 ,19.5 ,2.80 ,28.8 ,0.01 ,0.00 ,15.80 ,-,-,490 ,0.48 ,18.28 ,2.66 ,,0.01 ,,,,,,,""
2016/1/16 5:00,DS,-2094 ,3,22.8 ,,27.5 ,,,18.2 ,3.44 ,,21.4 ,28.7 ,13.7 ,21.9 ,21.9 ,21.7 ,16.7 ,21.6 ,18.7 ,21.2 ,29.7 ,,21.1 ,31.2 ,,,,21.8 ,21.9 ,,20.0 ,19.1 ,19.5 ,2.74 ,28.8 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,17.44 ,2.66 ,,0.01 ,,,,,,,""
2016/1/16 11:00,DS,-2094 ,3,22.8 ,,27.3 ,,,18.1 ,3.37 ,,21.3 ,28.8 ,13.7 ,21.9 ,21.9 ,21.7 ,16.7 ,21.6 ,18.7 ,21.2 ,29.6 ,,21.1 ,31.2 ,,,,21.9 ,21.8 ,,20.0 ,19.0 ,19.5 ,2.68 ,28.7 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,17.63 ,2.66 ,,0.01 ,,,,,,,""
2016/1/16 17:00,DS,-2094 ,3,22.8 ,,27.2 ,,,18.0 ,3.37 ,,21.3 ,28.7 ,13.7 ,21.9 ,21.9 ,21.6 ,16.6 ,21.5 ,18.6 ,21.1 ,29.6 ,,21.0 ,31.1 ,,,,21.8 ,21.8 ,,19.9 ,19.0 ,19.4 ,2.62 ,28.7 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,16.22 ,2.65 ,,0.01 ,,,,,,,""
2016/1/16 23:00,DS,-2094 ,2,22.7 ,,27.2 ,,,18.0 ,3.20 ,,21.3 ,28.7 ,13.7 ,21.8 ,21.8 ,21.5 ,16.6 ,21.5 ,18.6 ,21.1 ,29.6 ,,21.0 ,31.2 ,,,,21.7 ,21.7 ,,19.9 ,19.0 ,19.5 ,2.56 ,28.7 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.28 ,2.66 ,,0.01 ,,,,,,,""
2016/1/17 5:00,DS,-2094 ,3,22.7 ,,27.0 ,,,17.9 ,3.18 ,,21.3 ,28.7 ,13.6 ,21.8 ,21.8 ,21.5 ,16.6 ,21.5 ,18.6 ,21.1 ,29.6 ,,20.9 ,30.9 ,,,,21.7 ,21.7 ,,19.9 ,19.0 ,19.4 ,2.50 ,28.5 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.47 ,2.66 ,,0.01 ,,,,,,,""
2016/1/17 11:00,DS,-2093 ,3,22.6 ,,24.8 ,,,17.8 ,3.13 ,,21.2 ,28.6 ,13.6 ,21.8 ,21.7 ,21.5 ,16.5 ,21.4 ,18.5 ,21.0 ,29.5 ,,20.9 ,31.0 ,,,,21.7 ,21.7 ,,19.9 ,18.9 ,19.4 ,2.44 ,28.5 ,0.03 ,0.01 ,14.75 ,-,-,490 ,0.49 ,16.88 ,2.66 ,,0.01 ,,,,,,,""
2016/1/17 17:00,DS,-2093 ,3,22.6 ,,24.6 ,,,17.7 ,3.18 ,,21.1 ,28.5 ,13.6 ,21.7 ,21.7 ,21.5 ,16.5 ,21.4 ,18.5 ,21.0 ,29.4 ,,20.9 ,31.0 ,,,,21.6 ,21.6 ,,19.9 ,18.9 ,19.4 ,2.39 ,28.5 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,17.72 ,2.65 ,,0.01 ,,,,,,,""
2016/1/17 23:00,DS,-2094 ,3,22.5 ,,24.7 ,,,17.7 ,3.29 ,,21.1 ,28.2 ,13.5 ,21.7 ,21.6 ,21.4 ,16.5 ,21.3 ,18.5 ,21.0 ,29.4 ,,20.8 ,30.9 ,,,,21.6 ,21.6 ,,19.8 ,18.9 ,19.4 ,2.35 ,28.6 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,17.81 ,2.66 ,,0.01 ,,,,,,,""
2016/1/18 5:00,DS,-2092 ,3,22.5 ,,29.0 ,,,17.6 ,3.96 ,,21.1 ,28.2 ,13.5 ,21.7 ,21.7 ,21.4 ,16.5 ,21.3 ,18.4 ,20.9 ,29.3 ,,20.8 ,30.9 ,,,,21.5 ,21.5 ,,19.8 ,18.9 ,19.4 ,2.28 ,28.5 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,19.88 ,2.66 ,,0.01 ,,,,,,,""
2016/1/18 11:00,DS,-2093 ,4,22.5 ,,27.6 ,,,17.6 ,5.35 ,,21.1 ,27.3 ,13.4 ,21.6 ,21.6 ,21.4 ,16.5 ,21.3 ,18.5 ,20.9 ,29.3 ,,20.8 ,30.8 ,,,,21.5 ,21.5 ,,19.8 ,18.9 ,19.3 ,2.21 ,28.3 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.94 ,2.66 ,,0.01 ,,,,,,,""
2016/1/18 17:00,DS,-2094 ,5,22.4 ,,27.2 ,,,17.5 ,6.69 ,,21.0 ,27.0 ,13.4 ,21.5 ,21.5 ,21.3 ,16.4 ,21.3 ,18.4 ,20.9 ,29.2 ,,20.7 ,30.8 ,,,,21.5 ,21.5 ,,19.8 ,18.8 ,19.3 ,2.14 ,28.1 ,0.02 ,0.00 ,14.75 ,-,-,490 ,0.49 ,19.41 ,2.64 ,,0.01 ,,,,,,,""
2016/1/18 23:00,DS,-2092 ,5,22.4 ,,24.4 ,,,17.5 ,5.70 ,,21.0 ,27.0 ,13.4 ,21.5 ,21.5 ,21.3 ,16.4 ,21.2 ,18.4 ,20.8 ,29.2 ,,20.7 ,30.8 ,,,,21.5 ,21.5 ,,19.8 ,18.8 ,19.3 ,2.08 ,28.0 ,0.03 ,0.00 ,14.75 ,-,-,490 ,0.49 ,18.94 ,2.66 ,,0.01 ,,,,,,,""
2016/1/19 5:00,DS,-2093 ,5,22.4 ,,24.2 ,,,17.4 ,5.51 ,,20.9 ,26.9 ,13.4 ,21.5 ,21.5 ,21.2 ,16.3 ,21.2 ,18.3 ,20.8 ,29.2 ,,20.6 ,30.7 ,,,,21.4 ,21.4 ,,19.8 ,18.8 ,19.2 ,2.04 ,28.0 ,0.03 ,0.00 ,14.75 ,-,-,490 ,0.49 ,18.84 ,2.66 ,,0.01 ,,,,,,,""
2016/1/19 11:00,DS,-2094 ,5,22.4 ,,24.4 ,,,17.3 ,4.99 ,,20.9 ,27.0 ,13.4 ,21.4 ,21.5 ,21.2 ,16.3 ,21.1 ,18.3 ,20.7 ,29.1 ,,20.6 ,30.6 ,,,,21.3 ,21.4 ,,19.7 ,18.7 ,19.2 ,1.99 ,28.0 ,0.03 ,0.01 ,14.75 ,-,-,490 ,0.49 ,18.28 ,2.66 ,,0.01 ,,,,,,,""
2016/1/19 17:00,DS,-2092 ,5,22.3 ,,28.8 ,,,17.2 ,4.77 ,,20.9 ,26.9 ,13.3 ,21.4 ,21.4 ,21.1 ,16.2 ,21.1 ,18.2 ,20.7 ,29.1 ,,20.6 ,30.8 ,,,,21.3 ,21.3 ,,19.7 ,18.7 ,19.2 ,1.95 ,28.1 ,0.03 ,0.03 ,14.75 ,-,-,490 ,0.49 ,18.19 ,2.65 ,,0.01 ,,,,,,,""
2016/1/19 23:00,DS,-2093 ,5,22.3 ,,27.3 ,,,17.2 ,4.66 ,,20.8 ,26.9 ,13.3 ,21.4 ,21.4 ,21.1 ,16.2 ,21.0 ,18.2 ,20.7 ,29.2 ,,20.6 ,30.8 ,,,,21.3 ,21.3 ,,19.7 ,18.7 ,19.2 ,1.90 ,28.2 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,19.78 ,2.66 ,,0.01 ,,,,,,,""
2016/1/20 5:00,DS,-2094 ,5,22.3 ,,27.0 ,,,17.1 ,4.73 ,,20.8 ,27.2 ,13.3 ,21.3 ,21.3 ,21.1 ,16.1 ,20.9 ,18.1 ,20.6 ,29.1 ,,20.5 ,30.9 ,,,,21.3 ,21.3 ,,19.7 ,18.7 ,19.2 ,1.85 ,28.2 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,19.03 ,2.66 ,,0.01 ,,,,,,,""
2016/1/20 11:00,DS,-2094 ,5,22.1 ,,27.0 ,,,17.0 ,4.22 ,,20.8 ,27.2 ,13.3 ,21.3 ,21.3 ,21.1 ,16.1 ,20.9 ,18.1 ,20.6 ,29.1 ,,20.5 ,30.9 ,,,,21.2 ,21.3 ,,19.7 ,18.7 ,19.1 ,1.80 ,28.2 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,17.81 ,2.66 ,,0.01 ,,,,,,,""
2016/1/20 17:00,DS,-2093 ,4,22.2 ,,27.1 ,,,17.0 ,3.80 ,,20.7 ,27.1 ,13.3 ,21.3 ,21.3 ,21.0 ,16.1 ,20.8 ,18.1 ,20.5 ,29.1 ,,20.4 ,30.9 ,,,,21.2 ,21.2 ,,19.6 ,18.6 ,19.1 ,5.73 ,28.0 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,17.72 ,2.64 ,,0.01 ,,,,,,,""
2016/1/20 23:00,DS,-2094 ,3,22.1 ,,26.3 ,,,16.9 ,3.42 ,,20.7 ,27.1 ,13.2 ,21.3 ,21.3 ,21.0 ,16.0 ,20.8 ,18.0 ,20.5 ,29.0 ,,20.4 ,30.8 ,,,,21.2 ,21.2 ,,19.6 ,18.6 ,19.1 ,5.68 ,28.0 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,17.16 ,2.64 ,,0.01 ,,,,,,,""
2016/1/21 5:00,DS,-2094 ,3,22.1 ,,24.4 ,,,17.0 ,3.36 ,,20.7 ,27.0 ,13.2 ,21.2 ,21.3 ,21.0 ,16.0 ,20.8 ,18.0 ,20.5 ,29.0 ,,20.4 ,30.8 ,,,,21.1 ,21.1 ,,19.6 ,18.6 ,19.1 ,5.63 ,28.0 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,18.19 ,2.64 ,,0.01 ,,,,,,,""
2016/1/21 11:00,DS,-2093 ,3,22.0 ,,25.6 ,,,17.0 ,3.38 ,,20.6 ,27.0 ,13.2 ,21.1 ,21.1 ,20.9 ,15.9 ,20.7 ,18.1 ,20.5 ,28.9 ,,20.4 ,30.6 ,,,,21.1 ,21.2 ,,19.6 ,18.6 ,19.1 ,5.58 ,28.0 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,16.69 ,2.64 ,,0.01 ,,,,,,,""
2016/1/21 17:00,DS,-2094 ,3,22.0 ,,24.2 ,,,16.9 ,3.56 ,,20.6 ,27.0 ,13.1 ,21.2 ,21.2 ,20.9 ,16.0 ,20.7 ,18.0 ,20.4 ,28.8 ,,20.3 ,30.6 ,,,,21.1 ,21.1 ,,19.5 ,18.6 ,19.1 ,5.53 ,28.1 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,18.19 ,2.63 ,,0.01 ,,,,,,,""
2016/1/21 23:00,DS,-2093 ,3,22.0 ,,27.1 ,,,17.0 ,3.55 ,,20.6 ,27.0 ,13.1 ,21.1 ,21.1 ,20.9 ,16.0 ,20.7 ,18.0 ,20.4 ,28.7 ,,20.3 ,30.5 ,,,,21.0 ,21.1 ,,19.5 ,18.6 ,19.0 ,5.49 ,28.1 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,19.31 ,2.64 ,,0.01 ,,,,,,,""
2016/1/22 5:00,DS,-2094 ,3,22.0 ,,24.3 ,,,17.0 ,3.66 ,,20.6 ,27.0 ,13.1 ,21.1 ,21.1 ,20.9 ,16.0 ,20.7 ,17.9 ,20.4 ,28.7 ,,20.3 ,30.3 ,,,,21.1 ,21.0 ,,19.5 ,18.5 ,19.0 ,5.44 ,28.1 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,18.56 ,2.64 ,,0.01 ,,,,,,,""
2016/1/22 11:00,DS,-2094 ,3,22.0 ,,24.4 ,,,17.1 ,3.57 ,,20.5 ,27.0 ,13.1 ,21.1 ,21.0 ,20.8 ,15.9 ,20.6 ,17.9 ,20.3 ,28.7 ,,20.2 ,30.2 ,,,,21.0 ,21.1 ,,19.4 ,18.5 ,19.0 ,5.38 ,28.1 ,0.03 ,0.03 ,14.75 ,-,-,490 ,0.49 ,18.00 ,2.64 ,,0.01 ,,,,,,,""
2016/1/22 17:00,DS,-2094 ,3,21.9 ,,24.1 ,,,17.2 ,3.56 ,,20.5 ,27.0 ,13.0 ,21.1 ,21.1 ,20.8 ,16.0 ,20.6 ,17.9 ,20.3 ,28.6 ,,20.2 ,30.1 ,,,,21.0 ,21.0 ,,19.4 ,18.5 ,19.0 ,5.34 ,28.1 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,17.06 ,2.64 ,,0.01 ,,,,,,,""
2016/1/22 23:00,DS,-2094 ,3,21.9 ,,28.4 ,,,17.2 ,3.42 ,,20.5 ,26.9 ,13.0 ,21.0 ,21.0 ,20.8 ,16.0 ,20.6 ,17.9 ,20.3 ,28.5 ,,20.2 ,29.9 ,,,,21.0 ,21.0 ,,19.4 ,18.5 ,19.0 ,5.29 ,28.2 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,17.91 ,2.64 ,,0.01 ,,,,,,,""
2016/1/23 5:00,DS,-2094 ,3,21.9 ,,26.6 ,,,17.3 ,3.47 ,,20.5 ,26.9 ,13.0 ,21.0 ,21.0 ,20.8 ,16.0 ,20.6 ,17.9 ,20.3 ,28.5 ,,20.1 ,29.8 ,,,,20.9 ,21.0 ,,19.4 ,18.4 ,19.0 ,5.24 ,28.2 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,17.16 ,2.64 ,,0.01 ,,,,,,,""
2016/1/23 11:00,DS,-2094 ,3,21.8 ,,26.4 ,,,17.3 ,3.65 ,,20.4 ,26.9 ,12.9 ,21.0 ,21.0 ,20.8 ,16.0 ,20.6 ,17.9 ,20.2 ,28.4 ,,20.1 ,29.6 ,,,,21.0 ,21.0 ,,19.3 ,18.4 ,18.9 ,5.18 ,28.1 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,17.16 ,2.64 ,,0.01 ,,,,,,,""
2016/1/23 17:00,DS,-2094 ,3,21.8 ,,26.2 ,,,17.4 ,4.06 ,,20.4 ,26.9 ,12.9 ,21.0 ,21.0 ,20.8 ,16.0 ,20.6 ,17.9 ,20.3 ,28.4 ,,20.1 ,29.5 ,,,,20.9 ,20.9 ,,19.3 ,18.4 ,18.9 ,5.13 ,28.1 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,19.69 ,2.63 ,,0.01 ,,,,,,,""
2016/1/23 23:00,DS,-2093 ,3,21.8 ,,24.7 ,,,17.4 ,4.51 ,,20.4 ,26.9 ,12.9 ,21.0 ,20.9 ,20.7 ,16.0 ,20.6 ,17.9 ,20.2 ,28.3 ,,20.1 ,29.4 ,,,,20.9 ,20.8 ,,19.3 ,18.4 ,18.9 ,5.07 ,28.1 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.56 ,2.64 ,,0.01 ,,,,,,,""
2016/1/24 5:00,DS,-2094 ,3,21.8 ,,26.1 ,,,17.5 ,5.05 ,,20.4 ,27.3 ,12.8 ,20.9 ,20.9 ,20.8 ,16.0 ,20.6 ,17.9 ,20.2 ,28.3 ,,20.1 ,29.3 ,,,,20.9 ,20.9 ,,19.3 ,18.4 ,18.9 ,5.01 ,28.1 ,0.00 ,0.00 ,14.75 ,-,-,490 ,0.48 ,19.88 ,2.64 ,,0.01 ,,,,,,,""
2016/1/24 11:00,DS,-2094 ,4,21.8 ,,25.4 ,,,17.5 ,5.21 ,,20.3 ,27.7 ,12.8 ,20.9 ,20.9 ,20.7 ,16.0 ,20.7 ,17.9 ,20.2 ,28.2 ,,20.1 ,29.2 ,,,,20.8 ,20.9 ,,19.3 ,18.3 ,18.8 ,4.96 ,28.0 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.47 ,2.64 ,,0.01 ,,,,,,,""
2016/1/24 17:00,DS,-2094 ,4,21.8 ,,24.6 ,,,17.6 ,4.91 ,,20.3 ,27.5 ,12.8 ,20.9 ,20.8 ,20.7 ,16.0 ,20.6 ,17.8 ,20.2 ,28.2 ,,20.0 ,29.1 ,,,,20.8 ,20.9 ,,19.3 ,18.3 ,18.8 ,4.90 ,28.0 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,19.22 ,2.63 ,,0.01 ,,,,,,,""
2016/1/24 23:00,DS,-2094 ,4,21.7 ,,24.6 ,,,17.6 ,4.42 ,,20.3 ,27.5 ,12.8 ,20.9 ,20.9 ,20.7 ,16.0 ,20.6 ,17.8 ,20.1 ,28.2 ,,20.0 ,29.1 ,,,,20.8 ,20.8 ,,19.2 ,18.3 ,18.8 ,4.85 ,27.9 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,19.13 ,2.63 ,,0.01 ,,,,,,,""
2016/1/25 5:00,DS,-2094 ,4,21.7 ,,24.4 ,,,17.6 ,4.08 ,,20.3 ,27.5 ,12.7 ,20.8 ,20.9 ,20.6 ,15.9 ,20.5 ,17.7 ,20.1 ,28.2 ,,20.0 ,29.1 ,,,,20.8 ,20.8 ,,19.2 ,18.3 ,18.7 ,4.79 ,27.8 ,0.00 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.56 ,2.64 ,,0.01 ,,,,,,,""
2016/1/25 11:00,DS,-2094 ,3,21.7 ,,24.4 ,,,17.6 ,3.56 ,,20.3 ,27.6 ,12.7 ,20.8 ,20.8 ,20.6 ,15.9 ,20.5 ,17.8 ,20.1 ,28.1 ,,20.0 ,29.0 ,,,,20.8 ,20.8 ,,19.2 ,18.3 ,18.7 ,4.73 ,27.8 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.48 ,17.16 ,2.64 ,,0.01 ,,,,,,,""
2016/1/25 17:00,DS,-2093 ,3,21.6 ,,24.4 ,,,17.6 ,3.30 ,,20.3 ,27.6 ,12.7 ,20.8 ,20.8 ,20.6 ,15.9 ,20.5 ,17.8 ,20.1 ,28.0 ,,20.0 ,28.9 ,,,,20.7 ,20.8 ,,19.2 ,18.3 ,18.7 ,4.68 ,27.8 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.48 ,16.78 ,2.63 ,,0.01 ,,,,,,,""
2016/1/25 23:00,DS,-2094 ,3,21.6 ,,24.3 ,,,17.6 ,3.12 ,,20.2 ,27.6 ,12.6 ,20.8 ,20.8 ,20.6 ,15.9 ,20.5 ,17.7 ,20.0 ,28.0 ,,20.0 ,28.8 ,,,,20.7 ,20.7 ,,19.2 ,18.2 ,18.7 ,4.63 ,27.8 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,17.44 ,2.63 ,,0.01 ,,,,,,,""
2016/1/26 5:00,DS,-2094 ,3,21.6 ,,24.0 ,,,17.6 ,3.11 ,,20.2 ,27.6 ,12.6 ,20.7 ,20.8 ,20.6 ,15.9 ,20.5 ,17.7 ,20.0 ,28.0 ,,19.9 ,28.8 ,,,,20.6 ,20.6 ,,19.1 ,18.2 ,18.7 ,4.57 ,27.7 ,0.01 ,0.01 ,14.75 ,-,-,490 ,0.48 ,19.41 ,2.64 ,,0.01 ,,,,,,,""
2016/1/26 11:00,DS,-2095 ,2,21.5 ,,24.1 ,,,17.6 ,3.26 ,,20.2 ,27.6 ,12.6 ,20.7 ,20.7 ,20.5 ,15.8 ,20.4 ,17.7 ,20.0 ,27.9 ,,19.9 ,28.7 ,,,,20.6 ,20.6 ,,19.1 ,18.2 ,18.7 ,6.64 ,27.9 ,0.02 ,0.02 ,14.75 ,-,-,490 ,0.48 ,16.97 ,2.64 ,,0.01 ,,,,,,,""
2016/1/26 17:00,DS,-2095 ,2,21.5 ,,24.2 ,,,17.5 ,3.60 ,,20.1 ,27.6 ,12.6 ,20.7 ,20.7 ,20.5 ,15.8 ,20.4 ,17.7 ,19.9 ,27.9 ,,19.9 ,28.7 ,,,,20.6 ,20.6 ,,19.1 ,18.2 ,18.6 ,4.55 ,28.2 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.48 ,17.16 ,2.63 ,,0.01 ,,,,,,,""
2016/1/26 23:00,DS,-2094 ,3,21.5 ,,24.1 ,,,17.5 ,3.77 ,,20.1 ,27.6 ,12.5 ,20.6 ,20.7 ,20.4 ,15.8 ,20.4 ,17.6 ,19.9 ,27.9 ,,19.8 ,28.6 ,,,,20.6 ,20.6 ,,19.1 ,18.2 ,18.6 ,4.49 ,28.2 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.48 ,14.81 ,2.63 ,,0.01 ,,,,,,,""
2016/1/27 5:00,DS,-2094 ,3,21.4 ,,23.9 ,,,17.5 ,4.02 ,,20.1 ,27.6 ,12.5 ,20.6 ,20.7 ,20.4 ,15.8 ,20.3 ,17.6 ,19.9 ,,19.7 ,19.8 ,,19.6 ,,,20.5 ,20.6 ,,19.1 ,18.2 ,18.6 ,4.44 ,28.2 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,17.06 ,2.64 ,,0.01 ,,,,,,,"Data sampling at Unit 2 SUPPLY AIR D/W COOLER HVH2-16C (TE-16-114H#1) and SUPPLY AIR D/W COOLER HVH2-16E (TE-16-114K#1) stopped because they were excluded from the reference thermometers. Data sampling at Unit 2 SUPPLY AIR D/W COOLER HVH2-16C (TE-16-114H#2) and SUPPLY AIR D/W COOLER HVH2-16E (TE-16-114K#2) started because they were selected as the monitored thermometers."
2016/1/27 11:00,DS,-2094 ,3,21.4 ,,23.6 ,,,17.5 ,3.87 ,,20.1 ,27.6 ,12.5 ,20.6 ,20.7 ,20.4 ,15.8 ,20.3 ,17.6 ,19.9 ,,19.7 ,19.8 ,,19.6 ,,,20.4 ,20.6 ,,19.0 ,18.2 ,18.6 ,6.52 ,28.3 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.48 ,16.13 ,2.64 ,,0.01 ,,,,,,,""
2016/1/27 17:00,DS,-2094 ,3,21.4 ,,23.8 ,,,17.5 ,3.80 ,,20.0 ,27.6 ,12.5 ,20.6 ,20.6 ,20.4 ,15.8 ,20.2 ,17.6 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,19.0 ,18.1 ,18.6 ,4.41 ,28.7 ,0.05 ,0.03 ,14.75 ,-,-,490 ,0.48 ,16.97 ,2.63 ,,0.01 ,,,,,,,""
2016/1/27 23:00,DS,-2094 ,3,21.4 ,,24.2 ,,,17.5 ,3.82 ,,20.0 ,27.6 ,12.5 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.6 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,19.0 ,18.1 ,18.6 ,4.36 ,28.7 ,0.05 ,0.04 ,14.75 ,-,-,490 ,0.48 ,17.53 ,2.64 ,,0.01 ,,,,,,,""
2016/1/28 5:00,DS,-2094 ,3,21.4 ,,23.8 ,,,17.5 ,4.01 ,,20.0 ,27.5 ,12.5 ,20.6 ,20.6 ,20.4 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,19.0 ,18.1 ,18.5 ,4.32 ,28.7 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.48 ,17.16 ,2.64 ,,0.01 ,,,,,,,""
2016/1/28 11:00,DS,-2093 ,3,21.4 ,,24.0 ,,,17.6 ,4.19 ,,20.0 ,27.6 ,12.5 ,20.5 ,20.5 ,20.4 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,19.0 ,18.0 ,18.5 ,4.27 ,28.8 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,16.97 ,2.64 ,,0.01 ,,,,,,,""
2016/1/28 17:00,DS,-2094 ,3,21.4 ,,24.1 ,,,17.6 ,4.37 ,,20.0 ,27.5 ,12.5 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,18.9 ,18.0 ,18.5 ,4.22 ,28.8 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,16.97 ,2.63 ,,0.01 ,,,,,,,""
2016/1/28 23:00,DS,-2094 ,3,21.4 ,,23.9 ,,,17.6 ,4.35 ,,20.0 ,27.5 ,12.5 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,18.9 ,18.0 ,18.5 ,4.18 ,29.0 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.48 ,16.59 ,2.64 ,,0.01 ,,,,,,,""
2016/1/29 5:00,DS,-2094 ,3,21.4 ,,23.8 ,,,17.7 ,4.42 ,,20.0 ,27.5 ,12.5 ,20.5 ,20.5 ,20.4 ,15.7 ,20.2 ,17.6 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,18.9 ,18.0 ,18.4 ,4.13 ,29.0 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,18.84 ,2.64 ,,0.01 ,,,,,,,""
2016/1/29 11:00,DS,-2093 ,3,21.4 ,,23.8 ,,,17.7 ,4.34 ,,20.0 ,27.5 ,12.4 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.4 ,20.5 ,,18.9 ,18.0 ,18.4 ,4.07 ,29.0 ,0.04 ,0.03 ,14.75 ,-,-,490 ,0.49 ,18.47 ,2.64 ,,0.01 ,,,,,,,""
2016/1/29 17:00,DS,-2094 ,3,21.4 ,,24.1 ,,,17.8 ,4.49 ,,20.0 ,27.5 ,12.4 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,18.9 ,18.0 ,18.4 ,4.01 ,29.0 ,0.01 ,0.02 ,14.75 ,-,-,490 ,0.49 ,16.31 ,2.63 ,,0.01 ,,,,,,,""
2016/1/29 23:00,DS,-2094 ,3,21.4 ,,23.8 ,,,17.9 ,4.60 ,,20.0 ,27.5 ,12.3 ,20.5 ,20.6 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.4 ,20.5 ,,18.9 ,18.0 ,18.4 ,3.94 ,28.8 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.49 ,18.09 ,2.63 ,,0.01 ,,,,,,,""
2016/1/30 5:00,DS,-2094 ,3,21.4 ,,24.0 ,,,17.9 ,4.88 ,,20.0 ,27.5 ,12.3 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,18.8 ,18.0 ,18.4 ,3.87 ,28.7 ,0.00 ,0.00 ,14.75 ,-,-,490 ,0.49 ,17.63 ,2.64 ,,0.01 ,,,,,,,""
2016/1/30 11:00,DS,-2093 ,3,21.4 ,,23.5 ,,,17.9 ,4.68 ,,20.0 ,27.5 ,12.3 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.4 ,20.5 ,,18.9 ,18.0 ,18.4 ,3.80 ,28.5 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.49 ,17.63 ,2.64 ,,0.01 ,,,,,,,""
2016/1/30 17:00,DS,-2094 ,3,21.3 ,,23.6 ,,,17.9 ,4.61 ,,20.0 ,27.5 ,12.3 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.4 ,20.5 ,,18.8 ,17.9 ,18.4 ,3.74 ,28.4 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.49 ,18.28 ,2.63 ,,0.01 ,,,,,,,""
2016/1/30 23:00,DS,-2094 ,3,21.3 ,,23.3 ,,,18.0 ,4.63 ,,20.0 ,27.4 ,12.3 ,20.5 ,20.6 ,20.3 ,15.7 ,20.1 ,17.5 ,19.8 ,,19.5 ,19.7 ,,19.5 ,,,20.4 ,20.5 ,,18.8 ,17.9 ,18.4 ,3.68 ,28.4 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.49 ,17.44 ,2.64 ,,0.01 ,,,,,,,""
2016/1/31 5:00,DS,-2094 ,3,21.3 ,,22.8 ,,,18.1 ,4.70 ,,19.9 ,27.5 ,12.2 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.6 ,19.6 ,,19.5 ,,,20.4 ,20.4 ,,18.8 ,17.9 ,18.3 ,3.63 ,28.3 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.49 ,18.09 ,2.64 ,,0.01 ,,,,,,,""
2016/1/31 11:00,DS,-2094 ,3,21.2 ,,29.1 ,,,18.1 ,4.65 ,,19.9 ,27.5 ,12.2 ,20.4 ,20.4 ,20.3 ,15.7 ,20.1 ,17.5 ,19.8 ,,19.6 ,19.7 ,,19.5 ,,,20.4 ,20.4 ,,18.8 ,17.9 ,18.3 ,3.57 ,28.3 ,0.02 ,0.00 ,14.75 ,-,-,490 ,0.49 ,17.06 ,2.64 ,,0.01 ,,,,,,,""
2016/1/31 17:00,DS,-2094 ,3,21.2 ,,22.2 ,,,18.1 ,4.78 ,,19.9 ,27.4 ,12.2 ,20.5 ,20.5 ,20.3 ,15.7 ,20.2 ,17.5 ,19.8 ,,19.5 ,19.6 ,,19.5 ,,,20.4 ,20.4 ,,18.8 ,17.9 ,18.3 ,3.52 ,28.3 ,0.03 ,0.02 ,14.75 ,-,-,490 ,0.49 ,17.53 ,2.64 ,,0.01 ,,,,,,,""
2016/1/31 23:00,DS,-2095 ,3,21.2 ,,22.1 ,,,18.1 ,4.79 ,,19.9 ,27.4 ,12.1 ,20.4 ,20.5 ,20.3 ,15.7 ,20.1 ,17.5 ,19.7 ,,19.5 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,18.7 ,17.9 ,18.3 ,3.47 ,28.3 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.49 ,16.50 ,2.64 ,,0.01 ,,,,,,,""
2016/2/1 5:00,DS,-2094 ,3,21.2 ,,22.0 ,,,18.1 ,4.81 ,,19.9 ,27.4 ,12.1 ,20.4 ,20.5 ,20.3 ,15.7 ,20.1 ,17.5 ,19.8 ,,19.5 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,18.7 ,17.8 ,18.3 ,3.41 ,28.3 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.09 ,2.64 ,,0.01 ,,,,,,,""
2016/2/1 11:00,DS,-2095 ,3,21.2 ,,24.1 ,,,18.1 ,4.90 ,,19.8 ,27.4 ,12.1 ,20.4 ,20.4 ,20.2 ,15.6 ,20.1 ,17.4 ,19.7 ,,19.5 ,19.6 ,,19.4 ,,,20.3 ,20.4 ,,18.7 ,17.8 ,18.3 ,3.35 ,28.2 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,16.88 ,2.64 ,,0.01 ,,,,,,,""
2016/2/1 17:00,DS,-2095 ,4,21.1 ,,21.7 ,,,18.1 ,5.15 ,,19.9 ,27.4 ,12.1 ,20.3 ,20.4 ,20.2 ,15.6 ,20.1 ,17.4 ,19.7 ,,19.5 ,19.6 ,,19.4 ,,,20.4 ,20.3 ,,18.7 ,17.8 ,18.2 ,3.30 ,28.2 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,16.97 ,2.64 ,,0.01 ,,,,,,,""
2016/2/1 23:00,DS,-2094 ,4,21.1 ,,21.8 ,,,18.1 ,5.27 ,,19.8 ,27.4 ,12.1 ,20.3 ,20.4 ,20.2 ,15.6 ,20.0 ,17.4 ,19.7 ,,19.4 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,18.7 ,17.8 ,18.2 ,3.25 ,28.2 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,18.00 ,2.64 ,,0.01 ,,,,,,,""
2016/2/2 5:00,DS,-2094 ,4,21.1 ,,21.7 ,,,18.1 ,5.38 ,,19.8 ,27.4 ,12.0 ,20.3 ,20.4 ,20.2 ,15.6 ,20.0 ,17.4 ,19.7 ,,19.4 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,18.7 ,17.7 ,18.2 ,3.19 ,28.2 ,0.00 ,0.00 ,14.75 ,-,-,490 ,0.48 ,16.97 ,2.63 ,,0.01 ,,,,,,,""
2016/2/2 11:00,DS,-2096 ,4,21.1 ,,21.7 ,,,18.0 ,5.45 ,,19.8 ,27.4 ,12.0 ,20.3 ,20.3 ,20.1 ,15.6 ,20.0 ,17.4 ,19.6 ,,19.4 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,18.7 ,17.7 ,18.2 ,3.13 ,28.1 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,17.06 ,2.63 ,,0.01 ,,,,,,,""
2016/2/2 17:00,DS,-2094 ,4,21.1 ,,21.7 ,,,17.9 ,5.59 ,,19.8 ,27.4 ,12.0 ,20.3 ,20.4 ,20.1 ,15.6 ,20.0 ,17.4 ,19.6 ,,19.4 ,19.5 ,,19.3 ,,,20.2 ,20.2 ,,18.7 ,17.7 ,18.2 ,3.08 ,28.1 ,0.02 ,0.01 ,14.75 ,-,-,490 ,0.48 ,16.97 ,2.63 ,,0.01 ,,,,,,,""
2016/2/2 23:00,DS,-2094 ,4,21.1 ,,21.6 ,,,17.9 ,5.41 ,,19.7 ,27.4 ,12.0 ,20.3 ,20.3 ,20.1 ,15.6 ,20.0 ,17.4 ,19.6 ,,19.4 ,19.5 ,,19.3 ,,,20.1 ,20.2 ,,18.6 ,17.7 ,18.2 ,3.03 ,28.1 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,16.22 ,2.63 ,,0.01 ,,,,,,,""
2016/2/3 5:00,DS,-2094 ,4,21.0 ,,21.9 ,,,17.9 ,5.33 ,,19.7 ,27.4 ,11.9 ,20.2 ,20.2 ,20.1 ,15.5 ,19.9 ,17.3 ,19.6 ,,19.3 ,19.4 ,,19.2 ,,,20.2 ,20.2 ,,18.6 ,17.6 ,18.2 ,2.97 ,28.1 ,0.00 ,0.00 ,14.75 ,-,-,490 ,0.48 ,16.59 ,2.63 ,,0.01 ,,,,,,,""
2016/2/3 11:00,DS,-2095 ,4,21.0 ,,21.5 ,,,17.9 ,5.32 ,,19.7 ,27.4 ,11.9 ,20.2 ,20.1 ,20.0 ,15.5 ,19.9 ,17.3 ,19.5 ,,19.3 ,19.4 ,,19.2 ,,,20.2 ,20.2 ,,18.5 ,17.6 ,18.1 ,2.90 ,28.0 ,0.01 ,0.00 ,14.75 ,-,-,490 ,0.48 ,16.03 ,2.63 ,,0.01 ,,,,,,,""
2016/2/3 17:00,DS,-2094 ,4,20.9 ,,21.3 ,,,17.9 ,5.48 ,,19.7 ,27.3 ,11.9 ,20.2 ,20.2 ,20.0 ,15.5 ,19.9 ,17.3 ,19.5 ,,19.3 ,19.4 ,,19.2 ,,,20.2 ,20.2 ,,18.6 ,17.6 ,18.1 ,2.85 ,28.0 ,0.01 ,0.01 ,14.77 ,-,-,492 ,0.48 ,16.03 ,2.63 ,,0.01 ,,,,,,,""
2016/2/3 23:00,DS,-2094 ,4,20.9 ,,23.9 ,,,17.9 ,5.54 ,,19.6 ,27.3 ,11.9 ,20.1 ,20.1 ,20.0 ,15.5 ,19.8 ,17.3 ,19.5 ,,19.2 ,19.3 ,,19.1 ,,,20.1 ,20.2 ,,18.6 ,17.6 ,18.1 ,2.80 ,28.0 ,0.01 ,0.00 ,14.77 ,-,-,492 ,0.48 ,16.22 ,2.63 ,,0.01 ,,,,,,,""
2016/2/4 5:00,DS,-2094 ,4,20.9 ,,21.6 ,,,17.8 ,5.71 ,,19.6 ,27.3 ,11.8 ,20.1 ,20.1 ,19.9 ,15.5 ,19.8 ,17.2 ,19.4 ,,19.2 ,19.3 ,,19.1 ,,,20.1 ,20.1 ,,18.5 ,17.6 ,18.1 ,2.74 ,27.9 ,0.00 ,0.00 ,14.79 ,-,-,493 ,0.49 ,16.88 ,2.63 ,,0.01 ,,,,,,,""
2016/2/4 11:00,DS,-2094 ,4,20.9 ,,21.1 ,,,17.7 ,5.96 ,,19.6 ,27.3 ,11.8 ,20.0 ,20.0 ,19.9 ,15.4 ,19.7 ,17.2 ,19.4 ,,19.2 ,19.3 ,,19.1 ,,,20.1 ,20.1 ,,18.5 ,17.6 ,18.1 ,2.68 ,27.9 ,0.01 ,0.00 ,14.79 ,-,-,493 ,0.48 ,15.56 ,2.63 ,,0.01 ,,,,,,,""
2016/2/4 17:00,DS,-2094 ,4,20.9 ,,24.2 ,,,17.6 ,6.19 ,,19.5 ,27.3 ,11.8 ,20.0 ,20.0 ,19.9 ,15.4 ,19.7 ,17.2 ,19.4 ,,19.2 ,19.3 ,,19.1 ,,,20.0 ,20.0 ,,18.5 ,17.6 ,18.0 ,5.03 ,27.7 ,0.00 ,0.00 ,14.79 ,-,-,493 ,0.49 ,19.97 ,2.63 ,,0.01 ,,,,,,,""
2016/2/4 23:00,DS,-2094 ,4,20.9 ,,21.7 ,,,17.4 ,5.99 ,,19.5 ,27.2 ,11.8 ,20.0 ,20.0 ,19.8 ,15.4 ,19.7 ,17.1 ,19.3 ,,19.1 ,19.2 ,,19.0 ,,,20.0 ,20.0 ,,18.5 ,17.6 ,18.0 ,4.96 ,27.4 ,0.01 ,0.00 ,14.79 ,-,-,493 ,0.49 ,18.66 ,2.63 ,,0.01 ,,,,,,,""
2016/2/5 5:00,DS,-2095 ,4,20.9 ,,21.8 ,,,17.4 ,5.85 ,,19.5 ,27.2 ,11.8 ,19.9 ,20.0 ,19.8 ,15.4 ,19.7 ,17.1 ,19.3 ,,19.1 ,19.2 ,,19.0 ,,,19.9 ,20.0 ,,18.4 ,17.5 ,18.0 ,4.89 ,27.2 ,0.00 ,0.00 ,14.79 ,-,-,493 ,0.49 ,19.03 ,2.63 ,,0.01 ,,,,,,,""
2016/2/5 11:00,DS,-2094 ,4,20.9 ,,22.0 ,,,17.3 ,5.67 ,,19.4 ,27.2 ,11.7 ,19.9 ,19.9 ,19.8 ,15.3 ,19.6 ,17.1 ,19.3 ,,19.0 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,18.4 ,17.5 ,18.0 ,4.83 ,26.9 ,0.01 ,0.00 ,14.76 ,-,-,491 ,0.49 ,18.75 ,2.63 ,,0.01 ,,,,,,,""
2016/2/5 17:00,DS,-2094 ,5,20.8 ,,21.9 ,,,17.2 ,5.53 ,,19.4 ,27.2 ,11.8 ,19.9 ,19.9 ,19.7 ,15.3 ,19.6 ,17.0 ,19.2 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,18.4 ,17.5 ,18.0 ,4.77 ,26.8 ,0.00 ,0.00 ,14.79 ,-,-,493 ,0.49 ,21.00 ,2.62 ,,0.01 ,,,,,,,""
2016/2/5 23:00,DS,-2095 ,5,20.9 ,,30.4 ,,,17.1 ,5.10 ,,19.4 ,27.2 ,11.7 ,19.9 ,19.9 ,19.7 ,15.3 ,19.6 ,17.0 ,19.2 ,,19.0 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,18.4 ,17.5 ,18.0 ,4.72 ,26.7 ,0.00 ,0.00 ,14.76 ,-,-,491 ,0.49 ,21.19 ,2.63 ,,0.01 ,,,,,,,""
2016/2/6 5:00,DS,-2094 ,5,20.8 ,,22.2 ,,,17.0 ,4.86 ,,19.4 ,27.1 ,11.7 ,19.8 ,19.9 ,19.7 ,15.2 ,19.5 ,17.0 ,19.2 ,,19.0 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,18.4 ,17.5 ,17.9 ,4.66 ,26.5 ,0.00 ,0.00 ,14.76 ,-,-,491 ,0.49 ,21.75 ,2.63 ,,0.01 ,,,,,,,""
2016/2/6 11:00,DS,-2094 ,5,20.8 ,,36.7 ,,,17.0 ,4.46 ,,19.3 ,27.1 ,11.7 ,19.8 ,19.9 ,19.7 ,15.2 ,19.5 ,17.0 ,19.1 ,,18.9 ,19.0 ,,18.8 ,,,19.9 ,20.0 ,,18.3 ,17.5 ,17.9 ,4.59 ,26.3 ,0.00 ,0.00 ,14.76 ,-,-,491 ,0.49 ,20.34 ,2.63 ,,0.01 ,,,,,,,""
2016/2/6 17:00,DS,-2094 ,4,20.8 ,,22.2 ,,,16.9 ,4.24 ,,19.3 ,27.1 ,11.7 ,19.7 ,19.8 ,19.6 ,15.2 ,19.5 ,17.0 ,19.1 ,,18.9 ,19.0 ,,18.8 ,,,19.8 ,19.8 ,,18.3 ,17.5 ,17.9 ,4.53 ,26.1 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,20.81 ,2.63 ,,0.01 ,,,,,,,""
2016/2/6 23:00,DS,-2095 ,4,20.8 ,,22.2 ,,,16.9 ,3.87 ,,19.3 ,27.1 ,11.7 ,19.7 ,19.8 ,19.6 ,15.2 ,19.5 ,17.0 ,19.1 ,,18.9 ,19.0 ,,18.8 ,,,19.8 ,19.8 ,,18.3 ,17.4 ,17.9 ,4.48 ,25.9 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,20.06 ,2.63 ,,0.01 ,,,,,,,""
2016/2/7 5:00,DS,-2094 ,4,20.7 ,,22.1 ,,,16.8 ,3.91 ,,19.3 ,27.1 ,11.6 ,19.7 ,19.8 ,19.6 ,15.1 ,19.5 ,16.9 ,19.1 ,,18.9 ,19.0 ,,18.8 ,,,19.8 ,19.8 ,,18.3 ,17.4 ,17.9 ,4.41 ,25.7 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.97 ,2.63 ,,0.01 ,,,,,,,""
2016/2/7 11:00,DS,-2094 ,3,20.7 ,,22.2 ,,,16.8 ,3.48 ,,19.2 ,27.0 ,11.6 ,19.7 ,19.8 ,19.6 ,15.1 ,19.4 ,16.8 ,19.1 ,,18.9 ,18.9 ,,18.8 ,,,19.7 ,19.8 ,,18.3 ,17.4 ,17.9 ,4.35 ,25.4 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.59 ,2.63 ,,0.01 ,,,,,,,""
2016/2/7 17:00,DS,-2095 ,3,20.7 ,,26.0 ,,,16.7 ,3.16 ,,19.2 ,27.0 ,11.6 ,19.7 ,19.7 ,19.6 ,15.0 ,19.4 ,16.8 ,19.1 ,,18.8 ,18.9 ,,18.7 ,,,19.7 ,19.8 ,,18.3 ,17.4 ,17.9 ,4.33 ,25.3 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.00 ,2.63 ,,0.01 ,,,,,,,""
2016/2/7 23:00,DS,-2095 ,3,20.6 ,,22.2 ,,,16.6 ,2.88 ,,19.2 ,27.0 ,11.6 ,19.7 ,19.7 ,19.5 ,15.0 ,19.4 ,16.8 ,19.0 ,,18.8 ,18.9 ,,18.7 ,,,19.7 ,19.8 ,,18.3 ,17.3 ,17.9 ,4.29 ,25.4 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.22 ,2.63 ,,0.01 ,,,,,,,""
2016/2/8 5:00,DS,-2096 ,3,20.6 ,,22.1 ,,,16.6 ,2.86 ,,19.2 ,27.0 ,11.6 ,19.7 ,19.6 ,19.5 ,15.0 ,19.4 ,16.8 ,19.0 ,,18.8 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,18.2 ,17.3 ,17.8 ,4.25 ,25.5 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.66 ,2.63 ,,0.01 ,,,,,,,""
2016/2/8 11:00,DS,-2096 ,3,20.6 ,,22.1 ,,,16.5 ,2.85 ,,19.2 ,27.0 ,11.6 ,19.6 ,19.6 ,19.5 ,15.0 ,19.3 ,16.8 ,19.0 ,,18.8 ,18.9 ,,18.7 ,,,19.6 ,19.7 ,,18.2 ,17.3 ,17.8 ,4.21 ,25.5 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.75 ,2.63 ,,0.01 ,,,,,,,""
2016/2/8 17:00,DS,-2096 ,3,20.5 ,,22.1 ,,,16.6 ,3.08 ,,19.1 ,26.9 ,11.5 ,19.6 ,19.6 ,19.5 ,14.9 ,19.3 ,16.7 ,19.0 ,,18.7 ,18.9 ,,18.7 ,,,19.6 ,19.6 ,,18.2 ,17.3 ,17.8 ,4.18 ,25.6 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.75 ,2.63 ,,0.01 ,,,,,,,""
2016/2/8 23:00,DS,-2095 ,3,20.5 ,,23.8 ,,,16.4 ,3.31 ,,19.1 ,26.9 ,11.5 ,19.6 ,19.6 ,19.4 ,14.9 ,19.3 ,16.7 ,18.9 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.6 ,,18.2 ,17.3 ,17.8 ,4.15 ,25.7 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.13 ,2.63 ,,0.01 ,,,,,,,""
2016/2/9 5:00,DS,-2095 ,3,20.5 ,,22.0 ,,,16.4 ,3.74 ,,19.1 ,26.9 ,11.5 ,19.5 ,19.6 ,19.4 ,14.9 ,19.2 ,16.7 ,18.9 ,,18.7 ,18.8 ,,18.6 ,,,19.5 ,19.6 ,,18.2 ,17.3 ,17.7 ,4.11 ,25.8 ,0.00 ,0.00 ,15.91 ,-,-,498 ,0.49 ,18.84 ,2.63 ,,0.01 ,,,,,,,""
2016/2/9 11:00,DS,-2096 ,3,20.5 ,,22.0 ,,,16.3 ,3.89 ,,19.1 ,26.9 ,11.5 ,19.5 ,19.5 ,19.3 ,14.8 ,19.2 ,16.6 ,18.9 ,,18.6 ,18.8 ,,18.6 ,,,19.5 ,19.6 ,,18.1 ,17.3 ,17.7 ,4.07 ,25.9 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.00 ,2.63 ,,0.01 ,,,,,,,""
2016/2/9 17:00,DS,-2096 ,3,20.4 ,,22.0 ,,,16.2 ,3.98 ,,19.0 ,26.9 ,11.4 ,19.5 ,19.5 ,19.4 ,14.8 ,19.2 ,16.6 ,18.9 ,,18.7 ,18.8 ,,18.6 ,,,19.5 ,19.5 ,,18.1 ,17.3 ,17.7 ,4.03 ,25.9 ,0.01 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.72 ,2.63 ,,0.01 ,,,,,,,""
2016/2/9 23:00,DS,-2095 ,3,20.4 ,,22.3 ,,,16.1 ,3.47 ,,19.0 ,26.9 ,11.4 ,19.5 ,19.5 ,19.3 ,14.7 ,19.1 ,16.5 ,18.8 ,,18.6 ,18.7 ,,18.5 ,,,19.5 ,19.5 ,,18.1 ,17.2 ,17.7 ,3.98 ,25.8 ,0.01 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.53 ,2.63 ,,0.01 ,,,,,,,""
2016/2/10 5:00,DS,-2095 ,3,20.5 ,,22.1 ,,,16.0 ,3.12 ,,19.0 ,26.9 ,11.4 ,19.4 ,19.5 ,19.3 ,14.7 ,19.2 ,16.5 ,18.9 ,,18.6 ,18.7 ,,18.6 ,,,19.5 ,19.5 ,,18.1 ,17.2 ,17.6 ,3.92 ,25.7 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.03 ,2.63 ,,0.01 ,,,,,,,""
2016/2/10 11:00,DS,-2096 ,3,20.4 ,,22.1 ,,,15.8 ,2.81 ,,19.0 ,26.8 ,11.4 ,19.4 ,19.4 ,19.3 ,14.5 ,19.1 ,16.4 ,18.8 ,,18.6 ,18.7 ,,18.5 ,,,19.4 ,19.5 ,,18.1 ,17.2 ,17.6 ,3.86 ,25.5 ,0.01 ,0.01 ,15.93 ,-,-,500 ,0.49 ,16.88 ,2.63 ,,0.01 ,,,,,,,""
2016/2/10 17:00,DS,-2096 ,3,20.4 ,,22.3 ,,,15.6 ,2.71 ,,19.0 ,26.8 ,11.4 ,19.4 ,19.4 ,19.2 ,14.4 ,19.1 ,16.4 ,18.8 ,,18.5 ,18.7 ,,18.5 ,,,19.5 ,19.5 ,,18.1 ,17.2 ,17.6 ,3.81 ,25.3 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.81 ,2.63 ,,0.01 ,,,,,,,""
2016/2/10 23:00,DS,-2095 ,2,20.4 ,,22.2 ,,,15.5 ,2.62 ,,18.9 ,26.7 ,11.3 ,19.4 ,19.4 ,19.2 ,14.4 ,19.0 ,16.3 ,18.7 ,,18.5 ,18.6 ,,18.4 ,,,19.4 ,19.5 ,,18.0 ,17.2 ,17.6 ,3.76 ,25.1 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,13.31 ,2.63 ,,0.01 ,,,,,,,""
2016/2/11 5:00,DS,-2095 ,2,20.4 ,,22.4 ,,,15.3 ,2.79 ,,18.9 ,26.7 ,11.3 ,19.4 ,19.3 ,19.1 ,14.3 ,19.0 ,16.3 ,18.8 ,,18.5 ,18.6 ,,18.4 ,,,19.4 ,19.4 ,,18.1 ,17.2 ,17.6 ,3.70 ,25.0 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,14.53 ,2.63 ,,0.01 ,,,,,,,""
2016/2/11 11:00,DS,-2096 ,2,20.3 ,,22.3 ,,,15.1 ,2.99 ,,18.9 ,26.6 ,11.3 ,19.4 ,19.4 ,19.1 ,14.3 ,19.0 ,16.2 ,18.7 ,,18.5 ,18.6 ,,18.4 ,,,19.4 ,19.4 ,,18.0 ,17.1 ,17.6 ,3.65 ,24.8 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,14.81 ,2.63 ,,0.01 ,,,,,,,""
2016/2/11 17:00,DS,-2094 ,2,20.4 ,,22.6 ,,,15.0 ,3.40 ,,18.9 ,26.6 ,11.3 ,19.4 ,19.4 ,19.1 ,14.2 ,19.0 ,16.2 ,18.7 ,,18.5 ,18.6 ,,18.4 ,,,19.4 ,19.4 ,,18.0 ,17.1 ,17.6 ,3.61 ,24.7 ,0.04 ,0.04 ,15.93 ,-,-,500 ,0.49 ,15.19 ,2.62 ,,0.01 ,,,,,,,""
2016/2/11 23:00,DS,-2094 ,2,20.4 ,,22.6 ,,,14.8 ,3.55 ,,18.9 ,26.5 ,11.3 ,19.4 ,19.4 ,19.1 ,14.1 ,19.0 ,16.1 ,18.7 ,,18.4 ,18.5 ,,18.4 ,,,19.4 ,19.4 ,,18.0 ,17.1 ,17.5 ,3.56 ,24.6 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,13.69 ,2.63 ,,0.01 ,,,,,,,""
2016/2/12 5:00,DS,-2095 ,2,20.4 ,,22.8 ,,,14.7 ,3.96 ,,18.9 ,26.4 ,11.3 ,19.4 ,19.4 ,19.1 ,13.9 ,18.9 ,16.0 ,18.7 ,,18.4 ,18.5 ,,18.3 ,,,19.3 ,19.4 ,,18.0 ,17.1 ,17.5 ,3.51 ,24.4 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,14.91 ,2.63 ,,0.01 ,,,,,,,""
2016/2/12 11:00,DS,-2095 ,3,20.5 ,,23.1 ,,,14.6 ,4.50 ,,18.9 ,26.4 ,11.3 ,19.4 ,19.4 ,19.1 ,13.8 ,19.0 ,15.9 ,18.7 ,,18.4 ,18.5 ,,18.3 ,,,19.3 ,19.4 ,,18.0 ,17.1 ,17.5 ,3.46 ,24.3 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,15.09 ,2.63 ,,0.01 ,,,,,,,""
2016/2/12 17:00,DS,-2095 ,3,20.5 ,,23.2 ,,,14.4 ,4.87 ,,18.8 ,26.5 ,11.3 ,19.5 ,19.5 ,19.1 ,13.8 ,18.9 ,15.9 ,18.6 ,,18.4 ,18.5 ,,18.3 ,,,19.3 ,19.4 ,,17.9 ,17.1 ,17.5 ,3.43 ,24.2 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,16.97 ,2.63 ,,0.01 ,,,,,,,""
2016/2/12 23:00,DS,-2094 ,4,20.5 ,,30.7 ,,,14.3 ,5.12 ,,18.8 ,26.4 ,11.3 ,19.5 ,19.4 ,19.0 ,13.7 ,18.9 ,15.8 ,18.6 ,,18.4 ,18.5 ,,18.3 ,,,19.3 ,19.3 ,,17.9 ,17.1 ,17.5 ,3.40 ,24.2 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,21.09 ,2.63 ,,0.01 ,,,,,,,""
2016/2/13 5:00,DS,-2095 ,4,20.4 ,,23.6 ,,,14.2 ,4.98 ,,18.8 ,26.2 ,11.3 ,19.5 ,19.5 ,19.0 ,13.6 ,18.9 ,15.7 ,18.6 ,,18.3 ,18.4 ,,18.2 ,,,19.2 ,19.3 ,,17.9 ,17.0 ,17.5 ,3.37 ,24.3 ,0.01 ,0.01 ,15.93 ,-,-,500 ,0.49 ,20.44 ,2.63 ,,0.01 ,,,,,,,""
2016/2/13 11:00,DS,-2094 ,4,20.4 ,,23.7 ,,,14.1 ,4.74 ,,18.8 ,26.1 ,11.3 ,19.5 ,19.5 ,19.0 ,13.5 ,18.9 ,15.7 ,18.6 ,,18.3 ,18.5 ,,18.3 ,,,19.3 ,19.3 ,,17.9 ,17.1 ,17.5 ,3.34 ,24.3 ,0.01 ,0.01 ,15.93 ,-,-,500 ,0.49 ,20.34 ,2.63 ,,0.01 ,,,,,,,""
2016/2/13 17:00,DS,-2094 ,4,20.3 ,,23.8 ,,,14.1 ,4.59 ,,18.8 ,26.0 ,11.3 ,19.5 ,19.5 ,19.0 ,13.5 ,18.9 ,15.6 ,18.6 ,,18.3 ,18.4 ,,18.2 ,,,19.2 ,19.3 ,,17.9 ,17.0 ,17.4 ,3.31 ,24.3 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,21.94 ,2.62 ,,0.01 ,,,,,,,""
2016/2/13 23:00,DS,-2094 ,3,20.3 ,,24.3 ,,,14.0 ,4.46 ,,18.8 ,26.0 ,11.3 ,19.5 ,19.6 ,19.0 ,13.4 ,18.9 ,15.6 ,18.6 ,,18.3 ,18.4 ,,18.2 ,,,19.3 ,19.3 ,,17.9 ,17.0 ,17.4 ,3.29 ,24.5 ,0.01 ,0.00 ,15.87 ,-,-,495 ,0.49 ,21.75 ,2.63 ,,0.01 ,,,,,,,""
2016/2/14 5:00,DS,-2094 ,3,20.3 ,,23.5 ,,,14.0 ,4.89 ,,18.8 ,25.9 ,11.4 ,19.5 ,19.6 ,19.0 ,13.4 ,19.0 ,15.6 ,18.7 ,,18.3 ,18.5 ,,18.3 ,,,19.3 ,19.3 ,,17.9 ,17.0 ,17.4 ,3.27 ,24.6 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,22.13 ,2.63 ,,0.01 ,,,,,,,""
2016/2/14 11:00,DS,-2094 ,3,20.2 ,,23.6 ,,,14.1 ,5.14 ,,18.8 ,25.8 ,11.4 ,19.6 ,19.7 ,19.0 ,13.4 ,19.0 ,15.6 ,18.7 ,,18.4 ,18.5 ,,18.3 ,,,19.3 ,19.3 ,,17.9 ,17.0 ,17.4 ,3.26 ,24.8 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,21.66 ,2.63 ,,0.01 ,,,,,,,""
2016/2/14 17:00,DS,-2093 ,3,20.2 ,,23.3 ,,,14.2 ,4.73 ,,18.8 ,25.7 ,11.4 ,19.7 ,19.7 ,19.1 ,13.4 ,19.0 ,15.6 ,18.7 ,,18.4 ,18.5 ,,18.3 ,,,19.3 ,19.4 ,,17.9 ,17.0 ,17.4 ,3.25 ,25.0 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,20.16 ,2.63 ,,0.01 ,,,,,,,""
2016/2/14 23:00,DS,-2092 ,3,20.2 ,,27.8 ,,,14.3 ,4.27 ,,18.8 ,25.7 ,11.4 ,19.7 ,19.7 ,19.1 ,13.3 ,19.0 ,15.5 ,18.7 ,,18.4 ,18.5 ,,18.3 ,,,19.4 ,19.4 ,,17.8 ,16.9 ,17.4 ,3.23 ,25.3 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.91 ,2.63 ,,0.01 ,,,,,,,""
2016/2/15 5:00,DS,-2092 ,3,20.3 ,,23.3 ,,,14.5 ,4.10 ,,18.9 ,26.0 ,11.4 ,19.8 ,19.8 ,19.1 ,13.3 ,19.0 ,15.6 ,18.8 ,,18.4 ,18.5 ,,18.4 ,,,19.4 ,19.4 ,,17.8 ,16.9 ,17.4 ,3.20 ,25.4 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.91 ,2.63 ,,0.01 ,,,,,,,""
2016/2/15 11:00,DS,-2092 ,3,20.3 ,,23.0 ,,,14.6 ,3.75 ,,18.9 ,26.0 ,11.4 ,19.9 ,19.8 ,19.2 ,13.4 ,19.1 ,15.6 ,18.8 ,,18.5 ,18.6 ,,18.4 ,,,19.4 ,19.5 ,,17.8 ,16.9 ,17.4 ,3.40 ,25.4 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.56 ,2.63 ,,0.01 ,,,,,,,""
2016/2/15 17:00,DS,-2092 ,3,20.4 ,,22.9 ,,,14.8 ,3.58 ,,18.9 ,25.9 ,11.4 ,19.9 ,19.9 ,19.2 ,13.4 ,19.1 ,15.6 ,18.9 ,,18.5 ,18.6 ,,18.4 ,,,19.5 ,19.5 ,,17.8 ,16.9 ,17.3 ,3.35 ,25.4 ,0.03 ,0.01 ,15.93 ,-,-,500 ,0.49 ,19.13 ,2.63 ,,0.01 ,,,,,,,""
2016/2/15 23:00,DS,-2092 ,3,20.5 ,,24.7 ,,,15.0 ,3.21 ,,19.0 ,25.8 ,11.4 ,19.9 ,20.0 ,19.3 ,13.4 ,19.2 ,15.7 ,18.9 ,,18.6 ,18.7 ,,18.5 ,,,19.6 ,19.6 ,,17.8 ,16.9 ,17.3 ,3.31 ,25.3 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,15.75 ,2.63 ,,0.01 ,,,,,,,""
2016/2/16 5:00,DS,-2093 ,3,20.6 ,,28.9 ,,,15.3 ,3.14 ,,19.0 ,25.8 ,11.4 ,20.0 ,20.0 ,19.3 ,13.4 ,19.2 ,15.7 ,18.9 ,,18.6 ,18.7 ,,18.5 ,,,19.6 ,19.6 ,,17.8 ,16.9 ,17.3 ,3.26 ,25.1 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.34 ,2.63 ,,0.01 ,,,,,,,""
2016/2/16 11:00,DS,-2094 ,3,20.7 ,,27.0 ,,,15.5 ,3.34 ,,19.0 ,25.8 ,11.3 ,20.0 ,20.1 ,19.4 ,13.6 ,19.3 ,15.8 ,19.0 ,,18.7 ,18.7 ,,18.6 ,,,19.6 ,19.7 ,,17.8 ,16.9 ,17.3 ,3.20 ,24.9 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,18.38 ,2.63 ,,0.01 ,,,,,,,""
2016/2/16 17:00,DS,-2093 ,3,20.7 ,,26.6 ,,,15.6 ,3.86 ,,19.1 ,25.8 ,11.3 ,20.1 ,20.2 ,19.4 ,13.6 ,19.3 ,15.8 ,19.1 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,17.8 ,16.9 ,17.3 ,3.17 ,24.7 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,16.78 ,2.63 ,,0.01 ,,,,,,,""
2016/2/16 23:00,DS,-2093 ,3,20.7 ,,26.2 ,,,15.7 ,4.04 ,,19.1 ,25.8 ,11.3 ,20.1 ,20.2 ,19.4 ,13.6 ,19.3 ,15.8 ,19.1 ,,18.7 ,18.8 ,,18.6 ,,,19.7 ,19.7 ,,17.8 ,16.8 ,17.3 ,3.13 ,24.7 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,16.97 ,2.63 ,,0.01 ,,,,,,,""
2016/2/17 5:00,DS,-2094 ,3,20.8 ,,26.0 ,,,15.8 ,4.14 ,,19.1 ,25.9 ,11.3 ,20.1 ,20.2 ,19.5 ,13.7 ,19.4 ,15.9 ,19.1 ,,18.8 ,18.8 ,,18.7 ,,,19.8 ,19.8 ,,17.8 ,16.8 ,17.3 ,3.09 ,24.6 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,16.78 ,2.62 ,,0.01 ,,,,,,,""
2016/2/17 11:00,DS,-2094 ,3,20.8 ,,26.3 ,,,16.0 ,4.27 ,,19.2 ,25.9 ,11.3 ,20.1 ,20.2 ,19.5 ,13.8 ,19.4 ,16.0 ,19.2 ,,18.8 ,18.9 ,,18.7 ,,,19.8 ,19.8 ,,17.8 ,16.8 ,17.3 ,3.05 ,24.5 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,16.41 ,2.62 ,,0.01 ,,,,,,,""
2016/2/17 17:00,DS,-2093 ,3,20.8 ,,26.1 ,,,16.1 ,3.89 ,,19.2 ,25.9 ,11.3 ,20.1 ,20.2 ,19.5 ,13.8 ,19.4 ,16.0 ,19.2 ,,18.8 ,18.9 ,,18.7 ,,,19.8 ,19.8 ,,17.8 ,16.8 ,17.3 ,3.01 ,24.4 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,16.59 ,2.61 ,,0.01 ,,,,,,,""
2016/2/17 23:00,DS,-2094 ,3,20.8 ,,25.8 ,,,16.3 ,3.51 ,,19.2 ,25.9 ,11.3 ,20.2 ,20.2 ,19.6 ,13.9 ,19.5 ,16.1 ,19.2 ,,18.9 ,19.0 ,,18.7 ,,,19.8 ,19.8 ,,17.8 ,16.8 ,17.3 ,2.96 ,24.4 ,0.01 ,0.00 ,15.93 ,-,-,500 ,0.49 ,17.81 ,2.62 ,,0.01 ,,,,,,,""
