,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/2/18 5:00,DS,-2094 ,3,20.8 ,,25.7 ,,,16.3 ,3.44 ,,19.2 ,26.0 ,11.3 ,20.2 ,20.2 ,19.6 ,13.9 ,19.5 ,16.1 ,19.3 ,,18.9 ,19.0 ,,18.8 ,,,19.8 ,19.8 ,,17.8 ,16.8 ,17.3 ,2.91 ,24.2 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,17.25 ,2.62 ,,0.01 ,,,,,,,""
2016/2/18 11:00,DS,-2094 ,3,20.8 ,,25.8 ,,,16.5 ,3.60 ,,19.3 ,26.1 ,11.3 ,20.2 ,20.2 ,19.6 ,13.9 ,19.5 ,16.1 ,19.3 ,,18.9 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,17.8 ,16.8 ,17.2 ,2.87 ,24.0 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,16.22 ,2.62 ,,0.01 ,,,,,,,""
2016/2/18 17:00,DS,-2094 ,3,20.8 ,,25.4 ,,,16.5 ,3.98 ,,19.3 ,26.1 ,11.3 ,20.2 ,20.1 ,19.6 ,14.0 ,19.5 ,16.2 ,19.3 ,,19.0 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,17.7 ,16.8 ,17.2 ,2.83 ,23.9 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.53 ,2.62 ,,0.01 ,,,,,,,""
2016/2/18 23:00,DS,-2094 ,3,20.7 ,,25.5 ,,,16.4 ,4.01 ,,19.3 ,26.1 ,11.3 ,20.1 ,20.2 ,19.6 ,14.0 ,19.5 ,16.2 ,19.3 ,,18.9 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,17.7 ,16.8 ,17.2 ,2.80 ,23.9 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,16.03 ,2.62 ,,0.01 ,,,,,,,""
2016/2/19 5:00,DS,-2094 ,3,20.7 ,,25.5 ,,,16.1 ,4.16 ,,19.2 ,26.1 ,11.3 ,20.1 ,20.1 ,19.6 ,14.1 ,19.5 ,16.2 ,19.2 ,,18.9 ,19.0 ,,18.7 ,,,19.8 ,19.8 ,,17.7 ,16.8 ,17.2 ,2.77 ,23.9 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.91 ,2.62 ,,0.01 ,,,,,,,""
2016/2/19 11:00,DS,-2094 ,3,20.6 ,,25.5 ,,,15.8 ,4.34 ,,19.2 ,25.7 ,11.3 ,20.0 ,20.0 ,19.5 ,14.5 ,19.4 ,16.5 ,19.2 ,,18.8 ,18.9 ,,18.7 ,,,19.8 ,19.8 ,,17.7 ,16.8 ,17.2 ,2.73 ,23.8 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,15.94 ,2.62 ,,0.01 ,,,,,,,""
2016/2/19 17:00,DS,-2094 ,3,20.6 ,,25.3 ,,,15.6 ,4.28 ,,19.2 ,26.0 ,11.3 ,20.1 ,20.0 ,19.5 ,14.6 ,19.4 ,16.4 ,19.1 ,,18.8 ,18.9 ,,18.6 ,,,19.7 ,19.8 ,,17.7 ,16.8 ,17.2 ,4.52 ,23.9 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,16.78 ,2.62 ,,0.01 ,,,,,,,""
2016/2/19 23:00,DS,-2094 ,3,20.6 ,,25.5 ,,,15.5 ,4.13 ,,19.1 ,26.0 ,11.4 ,19.9 ,20.0 ,19.4 ,14.5 ,19.3 ,16.4 ,19.1 ,,18.8 ,18.8 ,,18.6 ,,,19.7 ,19.7 ,,17.7 ,16.8 ,17.2 ,4.50 ,24.1 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,16.69 ,2.62 ,,0.01 ,,,,,,,""
2016/2/20 5:00,DS,-2094 ,3,20.5 ,,25.4 ,,,15.5 ,4.28 ,,19.1 ,26.0 ,11.4 ,19.9 ,20.0 ,19.4 ,14.4 ,19.3 ,16.3 ,19.1 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.6 ,,17.7 ,16.8 ,17.2 ,4.48 ,24.2 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,15.84 ,2.62 ,,0.01 ,,,,,,,""
2016/2/20 11:00,DS,-2093 ,3,20.6 ,,23.3 ,,,15.6 ,4.67 ,,19.1 ,25.9 ,11.4 ,19.9 ,19.9 ,19.4 ,14.3 ,19.3 ,16.2 ,19.0 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,17.7 ,16.7 ,17.2 ,4.45 ,24.2 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.16 ,2.62 ,,0.01 ,,,,,,,""
2016/2/20 17:00,DS,-2093 ,3,20.5 ,,23.4 ,,,15.7 ,5.54 ,,19.1 ,25.9 ,11.4 ,19.9 ,19.9 ,19.4 ,14.3 ,19.3 ,16.2 ,19.0 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,17.7 ,16.7 ,17.2 ,4.43 ,24.4 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.44 ,2.62 ,,0.01 ,,,,,,,""
2016/2/20 23:00,DS,-2094 ,5,20.5 ,,23.3 ,,,15.8 ,6.69 ,,19.1 ,25.9 ,11.4 ,19.9 ,20.0 ,19.4 ,14.3 ,19.3 ,16.2 ,19.0 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,17.7 ,16.7 ,17.2 ,4.39 ,24.3 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,18.94 ,2.62 ,,0.01 ,,,,,,,""
2016/2/21 5:00,DS,-2093 ,5,20.5 ,,23.1 ,,,15.8 ,6.69 ,,19.1 ,25.8 ,11.4 ,19.9 ,19.9 ,19.4 ,14.3 ,19.3 ,16.2 ,19.0 ,,18.7 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,17.7 ,16.7 ,17.2 ,4.36 ,24.3 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,17.16 ,2.62 ,,0.01 ,,,,,,,""
2016/2/21 11:00,DS,-2093 ,5,20.5 ,,23.1 ,,,15.8 ,6.00 ,,19.1 ,25.8 ,11.4 ,19.9 ,20.0 ,19.4 ,14.3 ,19.3 ,16.2 ,19.0 ,,18.7 ,18.8 ,,18.6 ,,,19.7 ,19.8 ,,17.7 ,16.7 ,17.2 ,4.33 ,24.4 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.00 ,2.62 ,,0.01 ,,,,,,,""
2016/2/21 17:00,DS,-2094 ,5,20.6 ,,23.1 ,,,15.8 ,5.33 ,,19.0 ,25.8 ,11.5 ,19.9 ,19.9 ,19.4 ,14.4 ,19.3 ,16.3 ,19.0 ,,18.7 ,18.8 ,,18.5 ,,,19.6 ,19.7 ,,17.7 ,16.7 ,17.1 ,4.31 ,24.5 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.72 ,2.62 ,,0.01 ,,,,,,,""
2016/2/21 23:00,DS,-2094 ,5,20.6 ,,26.4 ,,,16.0 ,4.81 ,,19.1 ,25.8 ,11.5 ,20.0 ,20.0 ,19.4 ,14.4 ,19.3 ,16.3 ,19.0 ,,18.7 ,18.8 ,,18.6 ,,,19.7 ,19.7 ,,17.7 ,16.7 ,17.1 ,4.28 ,24.6 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.72 ,2.62 ,,0.01 ,,,,,,,""
2016/2/22 5:00,DS,-2093 ,5,20.6 ,,27.6 ,,,16.1 ,4.46 ,,19.1 ,25.8 ,11.4 ,20.0 ,20.1 ,19.5 ,14.4 ,19.4 ,16.3 ,19.1 ,,18.8 ,18.8 ,,18.7 ,,,19.7 ,19.7 ,,17.7 ,16.7 ,17.1 ,4.24 ,24.5 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.72 ,2.62 ,,0.01 ,,,,,,,""
2016/2/22 11:00,DS,-2093 ,4,20.6 ,,26.4 ,,,16.1 ,4.31 ,,19.1 ,25.8 ,11.4 ,20.0 ,20.1 ,19.4 ,14.4 ,19.4 ,16.4 ,19.1 ,,18.8 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,17.7 ,16.7 ,17.1 ,4.20 ,24.4 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.19 ,2.62 ,,0.01 ,,,,,,,""
2016/2/22 17:00,DS,-2093 ,4,20.7 ,,28.0 ,,,16.2 ,4.42 ,,19.2 ,25.8 ,11.5 ,20.1 ,20.1 ,19.5 ,14.4 ,19.4 ,16.4 ,19.2 ,,18.8 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,17.7 ,16.6 ,17.1 ,4.17 ,24.4 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.19 ,2.62 ,,0.01 ,,,,,,,""
2016/2/22 23:00,DS,-2093 ,4,20.7 ,,26.3 ,,,16.2 ,4.62 ,,19.2 ,25.7 ,11.4 ,20.1 ,20.2 ,19.5 ,14.4 ,19.4 ,16.4 ,19.2 ,,18.9 ,18.9 ,,18.7 ,,,19.8 ,19.8 ,,17.6 ,16.6 ,17.1 ,4.13 ,24.4 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.19 ,2.62 ,,0.01 ,,,,,,,""
2016/2/23 5:00,DS,-2094 ,4,20.7 ,,25.9 ,,,16.4 ,4.91 ,,19.2 ,25.8 ,11.5 ,20.2 ,20.2 ,19.5 ,14.4 ,19.5 ,16.4 ,19.2 ,,18.9 ,18.9 ,,18.8 ,,,19.8 ,19.8 ,,17.6 ,16.6 ,17.1 ,4.09 ,24.3 ,0.01 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.00 ,2.62 ,,0.01 ,,,,,,,""
2016/2/23 11:00,DS,-2094 ,4,20.7 ,,25.8 ,,,16.5 ,5.32 ,,19.2 ,25.8 ,11.5 ,20.2 ,20.2 ,19.6 ,14.5 ,19.5 ,16.4 ,19.3 ,,19.0 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,17.7 ,16.6 ,17.1 ,4.06 ,24.3 ,0.01 ,0.02 ,15.93 ,-,-,500 ,0.49 ,19.69 ,2.62 ,,0.01 ,,,,,,,""
2016/2/23 17:00,DS,-2094 ,4,20.8 ,,25.8 ,,,16.5 ,5.65 ,,19.3 ,25.8 ,11.5 ,20.3 ,20.3 ,19.6 ,14.5 ,19.6 ,16.4 ,19.3 ,,19.0 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,17.6 ,16.6 ,17.1 ,4.03 ,24.2 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.38 ,2.61 ,,0.01 ,,,,,,,""
2016/2/23 23:00,DS,-2093 ,4,20.8 ,,25.5 ,,,16.5 ,5.68 ,,19.3 ,25.8 ,11.5 ,20.3 ,20.4 ,19.7 ,14.5 ,19.6 ,16.4 ,19.3 ,,19.0 ,19.0 ,,18.8 ,,,20.0 ,19.9 ,,17.6 ,16.6 ,17.1 ,4.00 ,24.2 ,0.02 ,0.01 ,15.93 ,-,-,500 ,0.49 ,18.09 ,2.62 ,,0.01 ,,,,,,,""
2016/2/24 5:00,DS,-2094 ,4,20.8 ,,25.6 ,,,16.7 ,5.21 ,,19.3 ,25.7 ,11.5 ,20.4 ,20.4 ,19.7 ,14.5 ,19.6 ,16.5 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.6 ,16.6 ,17.1 ,3.96 ,24.2 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.81 ,2.62 ,,0.01 ,,,,,,,""
2016/2/24 11:00,DS,-2094 ,4,20.8 ,,26.6 ,,,16.7 ,5.03 ,,19.4 ,25.7 ,11.5 ,20.4 ,20.5 ,19.7 ,14.6 ,19.7 ,16.5 ,19.4 ,,19.1 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.7 ,16.6 ,17.1 ,3.92 ,24.1 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.72 ,2.62 ,,0.01 ,,,,,,,""
2016/2/24 17:00,DS,-2094 ,4,20.8 ,,25.3 ,,,16.8 ,4.92 ,,19.4 ,25.8 ,11.5 ,20.4 ,20.4 ,19.8 ,14.6 ,19.7 ,16.5 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.7 ,16.6 ,17.1 ,3.88 ,24.1 ,0.02 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.09 ,2.61 ,,0.01 ,,,,,,,""
2016/2/24 23:00,DS,-2095 ,4,20.8 ,,44.4 ,,,17.0 ,4.65 ,,19.4 ,25.8 ,11.5 ,20.5 ,20.5 ,19.8 ,14.5 ,19.7 ,16.5 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.7 ,16.5 ,17.1 ,3.84 ,24.0 ,0.00 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.22 ,2.62 ,,0.01 ,,,,,,,""
2016/2/25 5:00,DS,-2094 ,4,20.9 ,,24.2 ,,,17.0 ,4.52 ,,19.5 ,25.8 ,11.4 ,20.5 ,20.5 ,19.8 ,14.6 ,19.8 ,16.6 ,19.5 ,,19.2 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.6 ,16.5 ,17.0 ,3.79 ,23.8 ,0.00 ,0.00 ,14.87 ,-,-,500 ,0.49 ,19.41 ,2.62 ,,0.01 ,,,,,,,""
2016/2/25 11:00,DS,-2094 ,4,20.9 ,,24.4 ,,,16.8 ,4.41 ,,19.5 ,25.7 ,11.4 ,20.5 ,20.5 ,19.8 ,14.6 ,19.8 ,16.6 ,19.5 ,,19.2 ,19.3 ,,19.1 ,,,20.2 ,20.2 ,,17.7 ,16.6 ,17.0 ,3.74 ,23.6 ,0.00 ,0.00 ,14.87 ,-,-,500 ,0.49 ,18.28 ,2.62 ,,0.01 ,,,,,,,""
2016/2/25 17:00,DS,-2094 ,4,20.9 ,,24.1 ,,,16.6 ,4.44 ,,19.5 ,25.7 ,11.4 ,20.5 ,20.5 ,19.8 ,14.6 ,19.7 ,16.5 ,19.5 ,,19.2 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.5 ,17.0 ,3.71 ,23.5 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.53 ,2.62 ,,0.01 ,,,,,,,""
2016/2/25 23:00,DS,-2095 ,4,20.9 ,,30.5 ,,,16.5 ,4.52 ,,19.5 ,25.7 ,11.4 ,20.5 ,20.5 ,19.8 ,14.6 ,19.7 ,16.5 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.5 ,17.0 ,3.67 ,23.4 ,0.00 ,0.00 ,14.87 ,-,-,500 ,0.49 ,18.00 ,2.62 ,,0.01 ,,,,,,,""
2016/2/26 5:00,DS,-2094 ,4,21.0 ,,26.7 ,,,16.5 ,4.46 ,,19.5 ,25.7 ,11.4 ,20.4 ,20.5 ,19.7 ,14.5 ,19.7 ,16.4 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.6 ,16.5 ,17.0 ,3.63 ,23.2 ,0.00 ,0.00 ,14.87 ,-,-,500 ,0.49 ,18.84 ,2.62 ,,0.01 ,,,,,,,""
2016/2/26 11:00,DS,-2095 ,4,20.9 ,,31.1 ,,,16.4 ,4.52 ,,19.5 ,25.6 ,11.4 ,20.5 ,20.5 ,19.8 ,14.5 ,19.7 ,16.5 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.5 ,17.0 ,3.59 ,23.1 ,0.01 ,0.00 ,14.87 ,-,-,500 ,0.49 ,16.50 ,2.62 ,,0.01 ,,,,,,,""
2016/2/26 17:00,DS,-2094 ,4,20.9 ,,34.2 ,,,16.4 ,4.61 ,,19.5 ,25.5 ,11.4 ,20.5 ,20.5 ,19.8 ,14.5 ,19.7 ,16.5 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.5 ,17.0 ,3.56 ,23.1 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.06 ,2.62 ,,0.01 ,,,,,,,""
2016/2/26 23:00,DS,-2094 ,4,20.9 ,,25.8 ,,,16.3 ,4.46 ,,19.4 ,25.6 ,11.4 ,20.4 ,20.5 ,19.8 ,14.5 ,19.7 ,16.4 ,19.4 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.5 ,17.0 ,3.53 ,23.1 ,0.01 ,0.00 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.62 ,,0.01 ,,,,,,,""
2016/2/27 5:00,DS,-2094 ,4,20.9 ,,28.7 ,,,16.3 ,4.41 ,,19.4 ,25.6 ,11.4 ,20.4 ,20.4 ,19.7 ,14.5 ,19.6 ,16.4 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.1 ,,17.6 ,16.5 ,17.0 ,3.50 ,23.1 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.34 ,2.62 ,,0.01 ,,,,,,,""
2016/2/27 11:00,DS,-2094 ,4,20.8 ,,26.5 ,,,16.1 ,4.41 ,,19.4 ,25.7 ,11.4 ,20.4 ,20.4 ,19.7 ,14.5 ,19.6 ,16.4 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.6 ,16.5 ,17.0 ,3.46 ,23.1 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.06 ,2.62 ,,0.01 ,,,,,,,""
2016/2/27 17:00,DS,-2093 ,4,20.8 ,,24.9 ,,,15.9 ,4.75 ,,19.4 ,25.7 ,11.4 ,20.4 ,20.4 ,19.7 ,14.5 ,19.7 ,16.4 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,20.1 ,20.1 ,,17.6 ,16.5 ,16.9 ,3.44 ,23.1 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,18.09 ,2.62 ,,0.01 ,,,,,,,""
2016/2/27 23:00,DS,-2094 ,4,20.8 ,,27.2 ,,,15.9 ,4.91 ,,19.3 ,25.5 ,11.4 ,20.4 ,20.4 ,19.7 ,14.4 ,19.6 ,16.3 ,19.3 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.6 ,16.5 ,16.9 ,3.41 ,23.1 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,15.75 ,2.62 ,,0.01 ,,,,,,,""
2016/2/28 5:00,DS,-2094 ,4,20.8 ,,29.8 ,,,15.9 ,4.60 ,,19.3 ,25.6 ,11.5 ,20.4 ,20.5 ,19.6 ,14.4 ,19.6 ,16.3 ,19.3 ,,19.0 ,19.0 ,,18.8 ,,,20.0 ,20.0 ,,17.6 ,16.5 ,16.9 ,3.38 ,23.2 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,17.16 ,2.62 ,,0.01 ,,,,,,,""
2016/2/28 11:00,DS,-2094 ,4,20.5 ,,26.9 ,,,15.8 ,4.37 ,,19.3 ,25.3 ,11.5 ,20.4 ,20.4 ,19.6 ,14.3 ,19.6 ,16.3 ,19.3 ,,18.9 ,19.0 ,,18.8 ,,,20.0 ,20.0 ,,17.6 ,16.5 ,16.9 ,3.35 ,23.2 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,15.75 ,2.62 ,,0.01 ,,,,,,,""
2016/2/28 17:00,DS,-2094 ,4,20.6 ,,24.3 ,,,15.9 ,4.43 ,,19.3 ,25.3 ,11.5 ,20.4 ,20.4 ,19.7 ,14.4 ,19.6 ,16.3 ,19.3 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.6 ,16.5 ,16.9 ,3.33 ,23.2 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.03 ,2.61 ,,0.01 ,,,,,,,""
2016/2/28 23:00,DS,-2093 ,4,20.8 ,,29.8 ,,,16.1 ,4.80 ,,19.3 ,25.3 ,11.5 ,20.4 ,20.5 ,19.7 ,14.4 ,19.6 ,16.3 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.6 ,16.5 ,16.9 ,3.30 ,23.3 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.13 ,2.60 ,,0.01 ,,,,,,,""
2016/2/29 5:00,DS,-2093 ,4,20.8 ,,24.5 ,,,16.2 ,5.65 ,,19.4 ,25.4 ,11.5 ,20.4 ,20.5 ,19.7 ,14.4 ,19.6 ,16.3 ,19.4 ,,19.1 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,17.6 ,16.4 ,16.9 ,3.28 ,23.3 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.34 ,2.60 ,,0.01 ,,,,,,,""
2016/2/29 11:00,DS,-2093 ,5,20.9 ,,24.4 ,,,16.3 ,6.42 ,,19.4 ,25.4 ,11.5 ,20.4 ,20.5 ,19.7 ,14.2 ,19.6 ,16.3 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,20.1 ,20.1 ,,17.6 ,16.4 ,16.9 ,3.26 ,23.4 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,16.22 ,2.60 ,,0.01 ,,,,,,,""
2016/2/29 17:00,DS,-2094 ,5,20.9 ,,24.6 ,,,16.3 ,6.77 ,,19.4 ,25.4 ,11.5 ,20.4 ,20.6 ,19.8 ,14.2 ,19.7 ,16.3 ,19.4 ,,19.1 ,19.1 ,,18.9 ,,,20.0 ,20.1 ,,17.6 ,16.4 ,16.9 ,3.24 ,23.5 ,0.02 ,0.00 ,14.87 ,-,-,500 ,0.49 ,17.25 ,2.59 ,,0.01 ,,,,,,,""
2016/2/29 23:00,DS,-2093 ,5,21.0 ,,29.0 ,,,16.4 ,6.41 ,,19.4 ,25.6 ,11.5 ,20.5 ,20.5 ,19.8 ,14.2 ,19.7 ,16.3 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.4 ,16.9 ,3.21 ,23.6 ,0.02 ,0.00 ,14.87 ,-,-,500 ,0.49 ,17.63 ,2.60 ,,0.01 ,,,,,,,""
2016/3/1 5:00,DS,-2094 ,5,21.1 ,,33.6 ,,,16.6 ,5.83 ,,19.4 ,25.4 ,11.5 ,20.5 ,20.5 ,19.8 ,14.2 ,19.7 ,16.3 ,19.5 ,,19.1 ,19.1 ,,19.0 ,,,20.0 ,20.1 ,,17.6 ,16.4 ,16.8 ,3.17 ,23.6 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.09 ,2.60 ,,0.01 ,,,,,,,""
2016/3/1 11:00,DS,-2094 ,5,21.1 ,,28.1 ,,,16.6 ,5.28 ,,19.4 ,25.4 ,11.5 ,20.5 ,20.6 ,19.8 ,14.1 ,19.7 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.4 ,16.8 ,3.13 ,23.5 ,0.02 ,0.00 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.60 ,,0.01 ,,,,,,,""
2016/3/1 17:00,DS,-2093 ,5,21.1 ,,31.8 ,,,16.6 ,5.06 ,,19.4 ,25.4 ,11.5 ,20.6 ,20.6 ,19.8 ,14.1 ,19.8 ,16.3 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.3 ,,17.6 ,16.4 ,16.8 ,3.10 ,23.4 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.78 ,2.60 ,,0.01 ,,,,,,,""
2016/3/1 23:00,DS,-2092 ,5,21.1 ,,25.5 ,,,16.6 ,4.73 ,,19.5 ,25.5 ,11.5 ,20.6 ,20.6 ,19.8 ,14.1 ,19.7 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.6 ,16.4 ,16.8 ,3.06 ,23.3 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,18.47 ,2.60 ,,0.01 ,,,,,,,""
2016/3/2 5:00,DS,-2093 ,5,21.1 ,,24.8 ,,,16.6 ,4.59 ,,19.5 ,25.5 ,11.4 ,20.6 ,20.6 ,19.9 ,14.2 ,19.8 ,16.3 ,19.5 ,,19.2 ,19.2 ,,19.1 ,,,20.2 ,20.3 ,,17.6 ,16.4 ,16.8 ,3.01 ,23.2 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.60 ,,0.01 ,,,,,,,""
2016/3/2 11:00,DS,-2094 ,5,21.1 ,,28.7 ,,,16.6 ,4.57 ,,19.5 ,25.4 ,11.4 ,20.6 ,20.6 ,19.8 ,14.1 ,19.7 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.3 ,,17.6 ,16.4 ,16.8 ,2.97 ,23.0 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.60 ,,0.01 ,,,,,,,""
2016/3/2 17:00,DS,-2093 ,5,21.1 ,,27.6 ,,,16.5 ,4.61 ,,19.5 ,25.4 ,11.4 ,20.6 ,20.5 ,19.8 ,14.1 ,19.7 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.5 ,16.4 ,16.8 ,2.94 ,22.9 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.60 ,,0.01 ,,,,,,,""
2016/3/2 23:00,DS,-2093 ,5,21.1 ,,24.8 ,,,16.5 ,4.48 ,,19.5 ,25.1 ,11.4 ,20.6 ,20.6 ,19.8 ,14.2 ,19.8 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.6 ,16.4 ,16.8 ,2.91 ,22.9 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.60 ,,0.01 ,,,,,,,""
2016/3/3 5:00,DS,-2093 ,4,21.0 ,,24.7 ,,,16.5 ,4.69 ,,19.5 ,24.5 ,11.4 ,20.7 ,20.6 ,19.8 ,14.1 ,19.8 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.4 ,16.8 ,2.88 ,22.9 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.78 ,2.60 ,,0.01 ,,,,,,,""
2016/3/3 11:00,DS,-2093 ,4,21.1 ,,28.0 ,,,16.4 ,4.83 ,,19.4 ,24.6 ,11.4 ,20.6 ,20.6 ,19.8 ,14.1 ,19.7 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.6 ,16.4 ,16.8 ,2.85 ,22.9 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.60 ,,0.01 ,,,,,,,""
2016/3/3 17:00,DS,-2093 ,4,21.0 ,,24.7 ,,,16.4 ,4.72 ,,19.5 ,24.3 ,11.5 ,20.6 ,20.6 ,19.8 ,14.1 ,19.7 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.5 ,16.4 ,16.8 ,2.83 ,23.0 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.60 ,,0.01 ,,,,,,,""
2016/3/3 23:00,DS,-2094 ,4,21.0 ,,24.9 ,,,16.4 ,4.33 ,,19.5 ,23.0 ,11.5 ,20.7 ,20.6 ,19.8 ,14.1 ,19.8 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.6 ,16.4 ,16.8 ,2.81 ,23.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.60 ,,0.01 ,,,,,,,""
2016/3/4 5:00,DS,-2094 ,4,21.0 ,,29.2 ,,,16.5 ,4.18 ,,19.5 ,24.5 ,11.4 ,20.7 ,20.6 ,19.9 ,14.1 ,19.8 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.78 ,23.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.60 ,,0.01 ,,,,,,,""
2016/3/4 11:00,DS,-2093 ,4,21.0 ,,28.5 ,,,16.5 ,4.03 ,,19.5 ,24.7 ,11.4 ,20.6 ,20.6 ,19.8 ,14.0 ,19.8 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.74 ,23.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.60 ,,0.01 ,,,,,,,""
2016/3/4 17:00,DS,-2092 ,4,21.0 ,,30.2 ,,,16.5 ,4.14 ,,19.5 ,24.7 ,11.4 ,20.6 ,20.6 ,19.9 ,14.0 ,19.8 ,16.2 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.72 ,23.2 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.60 ,,0.01 ,,,,,,,""
2016/3/4 23:00,DS,-2093 ,4,21.0 ,,26.3 ,,,16.4 ,4.15 ,,19.5 ,24.8 ,11.4 ,20.6 ,20.7 ,19.8 ,14.0 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.5 ,16.3 ,16.8 ,2.69 ,23.2 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.60 ,,0.01 ,,,,,,,""
2016/3/5 5:00,DS,-2092 ,4,21.0 ,,24.9 ,,,16.4 ,4.22 ,,19.5 ,24.8 ,11.4 ,20.6 ,20.6 ,19.8 ,14.0 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.66 ,23.2 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.91 ,2.60 ,,0.01 ,,,,,,,""
2016/3/5 11:00,DS,-2092 ,4,21.0 ,,24.8 ,,,16.4 ,4.16 ,,19.4 ,24.8 ,11.4 ,20.6 ,20.6 ,19.8 ,13.9 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.62 ,23.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.41 ,2.60 ,,0.01 ,,,,,,,""
2016/3/5 17:00,DS,-2093 ,4,21.0 ,,26.1 ,,,16.3 ,4.38 ,,19.4 ,24.8 ,11.4 ,20.6 ,20.7 ,19.8 ,13.9 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,17.6 ,16.3 ,16.8 ,2.60 ,23.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.60 ,,0.01 ,,,,,,,""
2016/3/5 23:00,DS,-2093 ,4,21.0 ,,25.7 ,,,16.3 ,4.47 ,,19.5 ,24.9 ,11.5 ,20.6 ,20.7 ,19.8 ,13.9 ,19.8 ,16.0 ,19.5 ,,19.0 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.58 ,23.2 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.41 ,2.60 ,,0.01 ,,,,,,,""
2016/3/6 5:00,DS,-2092 ,4,21.0 ,,25.0 ,,,16.3 ,4.89 ,,19.5 ,24.9 ,11.5 ,20.6 ,20.6 ,19.8 ,13.9 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.5 ,16.3 ,16.8 ,2.55 ,23.3 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.60 ,,0.01 ,,,,,,,""
2016/3/6 11:00,DS,-2092 ,4,21.0 ,,25.1 ,,,16.4 ,5.26 ,,19.4 ,24.8 ,11.5 ,20.6 ,20.6 ,19.8 ,13.9 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.5 ,16.3 ,16.8 ,4.05 ,23.3 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.59 ,2.60 ,,0.01 ,,,,,,,""
2016/3/6 17:00,DS,-2092 ,4,21.0 ,,36.3 ,,,16.4 ,5.67 ,,19.5 ,24.8 ,11.5 ,20.6 ,20.6 ,19.8 ,13.8 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,17.5 ,16.3 ,16.8 ,4.60 ,23.3 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.09 ,2.60 ,,0.01 ,,,,,,,""
2016/3/6 23:00,DS,-2092 ,4,21.0 ,,25.1 ,,,16.4 ,5.83 ,,19.5 ,24.6 ,11.5 ,20.7 ,20.7 ,19.8 ,13.8 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,17.6 ,16.3 ,16.8 ,4.59 ,23.4 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.60 ,,0.01 ,,,,,,,""
2016/3/7 5:00,DS,-2091 ,4,21.0 ,,25.1 ,,,16.5 ,5.90 ,,19.5 ,24.9 ,11.6 ,20.7 ,20.6 ,19.9 ,13.8 ,19.8 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.1 ,,,20.2 ,20.2 ,,17.6 ,16.3 ,16.7 ,4.58 ,23.7 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.60 ,,0.01 ,,,,,,,""
2016/3/7 11:00,DS,-2092 ,4,21.0 ,,25.1 ,,,16.6 ,5.91 ,,19.5 ,24.9 ,11.6 ,20.7 ,20.7 ,19.9 ,13.8 ,19.8 ,16.2 ,19.6 ,,19.1 ,19.3 ,,19.1 ,,,20.2 ,20.3 ,,17.6 ,16.3 ,16.8 ,4.57 ,23.8 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.60 ,,0.01 ,,,,,,,""
2016/3/7 17:00,DS,-2091 ,4,21.1 ,,25.4 ,,,16.7 ,5.92 ,,19.5 ,25.1 ,11.6 ,20.7 ,20.7 ,19.9 ,13.9 ,19.7 ,16.1 ,19.5 ,,19.1 ,19.2 ,,19.1 ,,,20.2 ,20.2 ,,17.6 ,16.3 ,16.7 ,4.55 ,24.1 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,19.50 ,2.60 ,,0.01 ,,,,,,,""
2016/3/7 23:00,DS,-2090 ,4,21.1 ,,25.7 ,,,16.8 ,5.61 ,,19.5 ,25.1 ,11.6 ,20.8 ,20.7 ,19.9 ,13.9 ,19.8 ,16.2 ,19.6 ,,19.2 ,19.3 ,,19.1 ,,,20.2 ,20.3 ,,17.6 ,16.3 ,16.7 ,4.53 ,24.2 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.60 ,,0.01 ,,,,,,,""
2016/3/8 5:00,DS,-2091 ,4,21.1 ,,26.4 ,,,17.0 ,5.55 ,,19.6 ,25.1 ,11.6 ,20.8 ,20.8 ,20.0 ,14.0 ,19.8 ,16.3 ,19.6 ,,19.2 ,19.3 ,,19.1 ,,,20.3 ,20.3 ,,17.6 ,16.3 ,16.7 ,4.51 ,24.4 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,18.38 ,2.60 ,,0.01 ,,,,,,,""
2016/3/8 11:00,DS,-2091 ,4,21.1 ,,25.3 ,,,17.2 ,5.38 ,,19.6 ,25.1 ,11.6 ,20.8 ,20.9 ,20.0 ,14.0 ,19.9 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.3 ,20.4 ,,17.6 ,16.3 ,16.7 ,4.49 ,24.4 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.60 ,,0.01 ,,,,,,,""
2016/3/8 17:00,DS,-2091 ,4,21.2 ,,25.4 ,,,17.3 ,5.27 ,,19.7 ,25.2 ,11.7 ,20.9 ,20.9 ,20.1 ,14.0 ,19.9 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.4 ,20.5 ,,17.6 ,16.3 ,16.7 ,4.47 ,24.6 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.91 ,2.60 ,,0.01 ,,,,,,,""
2016/3/8 23:00,DS,-2091 ,4,21.2 ,,25.3 ,,,17.5 ,5.01 ,,19.7 ,25.3 ,11.7 ,20.9 ,20.9 ,20.1 ,14.1 ,20.0 ,16.4 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.5 ,,17.6 ,16.3 ,16.7 ,4.46 ,24.7 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.60 ,,0.01 ,,,,,,,""
2016/3/9 5:00,DS,-2091 ,4,21.3 ,,26.4 ,,,17.6 ,4.69 ,,19.8 ,25.3 ,11.7 ,21.0 ,21.0 ,20.2 ,14.1 ,20.0 ,16.5 ,19.9 ,,19.4 ,19.5 ,,19.3 ,,,20.5 ,20.6 ,,17.6 ,16.3 ,16.7 ,4.44 ,24.9 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.60 ,,0.01 ,,,,,,,""
2016/3/9 11:00,DS,-2090 ,4,21.4 ,,29.0 ,,,17.9 ,4.26 ,,19.8 ,25.3 ,11.7 ,21.0 ,21.1 ,20.3 ,14.2 ,20.1 ,16.5 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.6 ,20.6 ,,17.7 ,16.3 ,16.7 ,4.40 ,24.9 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.60 ,,0.01 ,,,,,,,""
2016/3/9 17:00,DS,-2090 ,4,21.4 ,,25.2 ,,,18.0 ,4.16 ,,19.9 ,24.8 ,11.7 ,21.1 ,21.1 ,20.3 ,14.2 ,20.1 ,16.6 ,20.0 ,,19.5 ,19.6 ,,19.4 ,,,20.6 ,20.6 ,,17.7 ,16.3 ,16.7 ,4.35 ,24.8 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,19.13 ,2.59 ,,0.01 ,,,,,,,""
2016/3/9 23:00,DS,-2091 ,4,21.5 ,,25.3 ,,,18.1 ,3.93 ,,19.9 ,24.8 ,11.7 ,21.1 ,21.2 ,20.4 ,14.3 ,20.2 ,16.6 ,20.0 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.3 ,16.7 ,4.31 ,24.7 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.60 ,,0.01 ,,,,,,,""
2016/3/10 5:00,DS,-2090 ,4,21.5 ,,25.3 ,,,18.1 ,3.80 ,,20.0 ,25.2 ,11.7 ,21.1 ,21.2 ,20.4 ,14.3 ,20.3 ,16.7 ,20.1 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.3 ,16.7 ,4.27 ,24.5 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,18.75 ,2.60 ,,0.01 ,,,,,,,""
2016/3/10 11:00,DS,-2090 ,3,21.5 ,,24.6 ,,,18.0 ,3.65 ,,20.0 ,25.3 ,11.6 ,21.2 ,21.2 ,20.4 ,14.3 ,20.2 ,16.7 ,20.1 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.2 ,16.7 ,4.22 ,24.3 ,0.00 ,0.00 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.60 ,,0.01 ,,,,,,,""
2016/3/10 17:00,DS,-2091 ,3,21.5 ,,24.8 ,,,17.9 ,3.65 ,,20.0 ,25.3 ,11.7 ,21.1 ,21.2 ,20.4 ,14.3 ,20.3 ,16.7 ,20.1 ,,19.6 ,19.8 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.2 ,16.7 ,4.18 ,24.2 ,0.00 ,0.00 ,14.63 ,-,-,501 ,0.49 ,18.00 ,2.60 ,,0.01 ,,,,,,,""
2016/3/10 23:00,DS,-2090 ,3,21.5 ,,25.1 ,,,17.8 ,3.44 ,,20.0 ,25.3 ,11.6 ,21.1 ,21.2 ,20.4 ,14.3 ,20.3 ,16.7 ,20.1 ,,19.6 ,19.8 ,,19.6 ,,,20.7 ,20.7 ,,17.7 ,16.2 ,16.7 ,4.15 ,24.2 ,0.00 ,0.00 ,14.63 ,-,-,501 ,0.49 ,17.63 ,2.60 ,,0.01 ,,,,,,,""
2016/3/11 5:00,DS,-2090 ,3,21.5 ,,24.9 ,,,17.7 ,3.33 ,,20.0 ,25.3 ,11.6 ,21.1 ,21.2 ,20.4 ,14.3 ,20.3 ,16.7 ,20.1 ,,19.6 ,19.8 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.2 ,16.7 ,4.11 ,24.1 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.60 ,,0.01 ,,,,,,,""
2016/3/11 11:00,DS,-2091 ,3,21.5 ,,33.4 ,,,17.6 ,3.26 ,,20.0 ,25.3 ,11.6 ,21.1 ,21.2 ,20.4 ,14.3 ,20.2 ,16.7 ,20.0 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.2 ,16.7 ,4.06 ,23.9 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,17.25 ,2.60 ,,0.01 ,,,,,,,""
2016/3/11 17:00,DS,-2091 ,3,21.4 ,,25.3 ,,,17.5 ,3.26 ,,20.0 ,25.3 ,11.6 ,21.1 ,21.1 ,20.4 ,14.3 ,20.3 ,16.7 ,20.1 ,,19.6 ,19.8 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.2 ,16.7 ,4.03 ,23.8 ,0.00 ,0.00 ,14.53 ,-,-,493 ,0.49 ,17.25 ,2.60 ,,0.01 ,,,,,,,""
2016/3/11 23:00,DS,-2092 ,3,21.4 ,,25.3 ,,,17.4 ,2.92 ,,20.0 ,25.3 ,11.7 ,21.1 ,21.1 ,20.4 ,14.3 ,20.5 ,16.7 ,20.0 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.6 ,,17.7 ,16.2 ,16.7 ,3.99 ,23.8 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,17.53 ,2.60 ,,0.01 ,,,,,,,""
2016/3/12 5:00,DS,-2091 ,3,21.4 ,,25.2 ,,,17.3 ,2.73 ,,19.9 ,25.4 ,11.6 ,21.1 ,21.1 ,20.3 ,14.2 ,20.4 ,16.6 ,20.0 ,,19.5 ,19.7 ,,19.5 ,,,20.6 ,20.6 ,,17.7 ,16.2 ,16.7 ,3.95 ,23.7 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,17.53 ,2.60 ,,0.01 ,,,,,,,""
2016/3/12 11:00,DS,-2090 ,2,21.3 ,,42.5 ,,,17.2 ,2.58 ,,19.9 ,25.3 ,11.6 ,21.1 ,21.1 ,20.3 ,14.2 ,20.3 ,16.6 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.6 ,,17.7 ,16.2 ,16.6 ,3.91 ,23.5 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.31 ,2.60 ,,0.01 ,,,,,,,""
2016/3/12 17:00,DS,-2090 ,2,21.4 ,,25.1 ,,,17.1 ,2.61 ,,19.9 ,25.3 ,11.7 ,21.0 ,21.1 ,20.3 ,14.2 ,20.4 ,16.6 ,20.0 ,,19.5 ,19.7 ,,19.5 ,,,20.6 ,20.6 ,,17.7 ,16.2 ,16.6 ,3.88 ,23.5 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.97 ,2.60 ,,0.01 ,,,,,,,""
2016/3/12 23:00,DS,-2090 ,2,21.3 ,,25.1 ,,,17.0 ,2.46 ,,19.9 ,25.4 ,11.6 ,21.0 ,21.1 ,20.3 ,14.2 ,20.4 ,16.6 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.6 ,,17.7 ,16.2 ,16.6 ,3.84 ,23.4 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.88 ,2.60 ,,0.01 ,,,,,,,""
2016/3/13 5:00,DS,-2091 ,2,21.4 ,,41.8 ,,,17.0 ,2.50 ,,19.9 ,25.4 ,11.6 ,21.0 ,21.1 ,20.3 ,14.2 ,20.4 ,16.6 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.6 ,20.5 ,,17.7 ,16.2 ,16.6 ,3.81 ,23.4 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.41 ,2.60 ,,0.01 ,,,,,,,""
2016/3/13 11:00,DS,-2090 ,2,21.3 ,,25.4 ,,,17.0 ,2.59 ,,19.8 ,25.4 ,11.6 ,21.0 ,21.0 ,20.3 ,14.2 ,20.4 ,16.6 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.5 ,,17.7 ,16.2 ,16.6 ,3.78 ,23.3 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.78 ,2.60 ,,0.01 ,,,,,,,""
2016/3/13 17:00,DS,-2090 ,2,21.3 ,,25.5 ,,,16.8 ,2.92 ,,19.8 ,25.3 ,11.6 ,21.0 ,21.0 ,20.3 ,14.1 ,20.4 ,16.5 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.5 ,,17.7 ,16.2 ,16.6 ,3.75 ,23.4 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.22 ,2.59 ,,0.01 ,,,,,,,""
2016/3/13 23:00,DS,-2091 ,2,21.3 ,,25.5 ,,,16.7 ,3.08 ,,19.8 ,25.3 ,11.6 ,20.9 ,21.0 ,20.2 ,14.1 ,20.3 ,16.5 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.5 ,,17.7 ,16.2 ,16.6 ,3.73 ,23.4 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.69 ,2.59 ,,0.01 ,,,,,,,""
2016/3/14 5:00,DS,-2090 ,2,21.3 ,,25.4 ,,,16.7 ,3.34 ,,19.8 ,25.3 ,11.6 ,20.9 ,21.0 ,20.2 ,14.1 ,20.3 ,16.5 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.5 ,20.5 ,,17.7 ,16.2 ,16.6 ,3.70 ,23.4 ,0.00 ,0.00 ,14.54 ,-,-,494 ,0.49 ,16.88 ,2.59 ,,0.01 ,,,,,,,""
2016/3/14 11:00,DS,-2091 ,2,21.3 ,,25.5 ,,,16.6 ,3.42 ,,19.8 ,25.3 ,11.6 ,20.9 ,21.0 ,20.2 ,14.1 ,20.3 ,16.4 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.5 ,20.5 ,,17.7 ,16.2 ,16.6 ,3.67 ,23.4 ,0.06 ,0.05 ,14.53 ,-,-,493 ,0.49 ,17.72 ,2.59 ,,0.01 ,,,,,,,""
2016/3/14 17:00,DS,-2091 ,3,21.2 ,,25.5 ,,,16.5 ,4.04 ,,19.8 ,25.3 ,11.7 ,20.9 ,21.0 ,20.2 ,14.1 ,20.2 ,16.4 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.5 ,20.4 ,,17.7 ,16.2 ,16.6 ,3.63 ,23.4 ,0.08 ,0.07 ,14.53 ,-,-,493 ,0.49 ,17.44 ,2.59 ,,0.01 ,,,,,,,""
2016/3/14 23:00,DS,-2091 ,3,21.3 ,,25.4 ,,,16.5 ,4.46 ,,19.7 ,25.3 ,11.7 ,20.8 ,20.9 ,20.2 ,14.1 ,20.3 ,16.4 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.6 ,3.60 ,23.3 ,0.08 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.78 ,2.59 ,,0.01 ,,,,,,,""
2016/3/15 5:00,DS,-2092 ,3,21.2 ,,25.5 ,,,16.4 ,4.67 ,,19.7 ,25.3 ,11.6 ,20.8 ,20.9 ,20.1 ,14.0 ,20.2 ,16.4 ,19.7 ,,19.3 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,17.7 ,16.1 ,16.6 ,3.56 ,23.2 ,0.07 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.22 ,2.59 ,,0.01 ,,,,,,,""
2016/3/15 11:00,DS,-2090 ,3,21.2 ,,37.4 ,,,16.3 ,4.57 ,,19.7 ,25.3 ,11.6 ,20.8 ,20.9 ,20.1 ,14.0 ,20.2 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.3 ,20.4 ,,17.6 ,16.2 ,16.6 ,3.53 ,23.1 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,16.03 ,2.59 ,,0.01 ,,,,,,,""
2016/3/15 17:00,DS,-2091 ,3,21.2 ,,28.4 ,,,16.3 ,4.39 ,,19.7 ,25.3 ,11.6 ,20.8 ,20.8 ,20.1 ,14.0 ,20.2 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.4 ,20.4 ,,17.7 ,16.1 ,16.6 ,3.51 ,23.2 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,16.97 ,2.59 ,,0.01 ,,,,,,,""
2016/3/15 23:00,DS,-2091 ,3,21.1 ,,25.5 ,,,16.3 ,4.05 ,,19.7 ,25.3 ,11.6 ,20.7 ,20.9 ,20.1 ,14.0 ,20.2 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.6 ,3.48 ,23.3 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,16.31 ,2.59 ,,0.01 ,,,,,,,""
2016/3/16 5:00,DS,-2091 ,3,21.1 ,,25.5 ,,,16.3 ,4.09 ,,19.7 ,25.3 ,11.6 ,20.7 ,20.9 ,20.1 ,14.0 ,20.2 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.45 ,23.2 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,16.03 ,2.59 ,,0.01 ,,,,,,,""
2016/3/16 11:00,DS,-2090 ,3,21.1 ,,25.7 ,,,16.3 ,4.35 ,,19.7 ,25.2 ,11.6 ,20.8 ,20.9 ,20.1 ,14.0 ,20.2 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.6 ,3.42 ,23.2 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,14.25 ,2.59 ,,0.01 ,,,,,,,""
2016/3/16 17:00,DS,-2090 ,3,21.1 ,,25.5 ,,,16.2 ,4.86 ,,19.7 ,25.3 ,11.6 ,20.7 ,20.9 ,20.1 ,14.0 ,20.2 ,16.3 ,19.7 ,,19.3 ,19.4 ,,19.2 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.6 ,3.40 ,23.3 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,16.50 ,2.58 ,,0.01 ,,,,,,,""
2016/3/16 23:00,DS,-2090 ,3,21.1 ,,25.5 ,,,16.2 ,5.03 ,,19.7 ,25.2 ,11.7 ,20.7 ,20.9 ,20.0 ,14.0 ,20.1 ,16.2 ,19.6 ,,19.2 ,19.3 ,,19.2 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.38 ,23.4 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.81 ,2.59 ,,0.01 ,,,,,,,""
2016/3/17 5:00,DS,-2091 ,3,21.1 ,,25.7 ,,,16.1 ,5.12 ,,19.6 ,25.1 ,11.7 ,20.7 ,20.9 ,20.0 ,14.0 ,20.1 ,16.1 ,19.6 ,,19.2 ,19.3 ,,19.1 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.36 ,23.5 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.16 ,2.59 ,,0.01 ,,,,,,,""
2016/3/17 11:00,DS,-2091 ,3,21.1 ,,25.8 ,,,16.1 ,5.13 ,,19.6 ,25.1 ,11.7 ,20.7 ,20.8 ,20.1 ,14.0 ,20.1 ,16.1 ,19.6 ,,19.2 ,19.3 ,,19.1 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.34 ,23.7 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,15.94 ,2.59 ,,0.01 ,,,,,,,""
2016/3/17 17:00,DS,-2090 ,4,21.1 ,,25.7 ,,,16.1 ,5.35 ,,19.6 ,25.1 ,11.7 ,20.7 ,20.9 ,20.1 ,14.0 ,20.2 ,16.1 ,19.6 ,,19.3 ,19.4 ,,19.2 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.33 ,23.9 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,18.28 ,2.58 ,,0.01 ,,,,,,,""
2016/3/17 23:00,DS,-2090 ,4,21.1 ,,30.5 ,,,16.1 ,5.32 ,,19.6 ,25.2 ,11.7 ,20.7 ,20.9 ,20.1 ,14.1 ,20.2 ,16.1 ,19.6 ,,19.2 ,19.3 ,,19.1 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.31 ,24.1 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,18.66 ,2.58 ,,0.01 ,,,,,,,""
2016/3/18 5:00,DS,-2090 ,4,21.1 ,,30.5 ,,,16.2 ,5.45 ,,19.6 ,25.2 ,11.7 ,20.7 ,20.9 ,20.1 ,14.1 ,20.2 ,16.1 ,19.7 ,,19.2 ,19.4 ,,19.2 ,,,20.3 ,20.3 ,,17.6 ,16.1 ,16.5 ,3.29 ,24.2 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.72 ,2.59 ,,0.01 ,,,,,,,""
2016/3/18 11:00,DS,-2090 ,4,21.1 ,,29.2 ,,,16.2 ,5.69 ,,19.7 ,25.8 ,11.8 ,20.8 ,20.9 ,20.1 ,14.1 ,20.2 ,16.1 ,19.7 ,,19.3 ,19.4 ,,19.3 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.5 ,3.27 ,24.3 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,20.34 ,2.59 ,,0.01 ,,,,,,,""
2016/3/18 17:00,DS,-2090 ,4,21.1 ,,25.7 ,,,16.3 ,5.65 ,,19.7 ,25.9 ,11.8 ,20.8 ,20.9 ,20.1 ,14.1 ,20.3 ,16.1 ,19.7 ,,19.3 ,19.4 ,,19.3 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.5 ,3.25 ,24.5 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,20.81 ,2.59 ,,0.01 ,,,,,,,""
2016/3/18 23:00,DS,-2090 ,4,21.2 ,,27.3 ,,,16.5 ,5.52 ,,19.7 ,25.8 ,11.8 ,20.8 ,21.0 ,20.1 ,14.1 ,20.3 ,16.1 ,19.7 ,,19.3 ,19.4 ,,19.3 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.5 ,3.24 ,24.6 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,19.97 ,2.59 ,,0.01 ,,,,,,,""
2016/3/19 5:00,DS,-2090 ,4,21.3 ,,25.2 ,,,16.6 ,5.70 ,,19.7 ,25.8 ,11.8 ,20.9 ,21.0 ,20.2 ,14.2 ,20.3 ,16.1 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,17.6 ,16.1 ,16.5 ,3.22 ,24.8 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,19.31 ,2.59 ,,0.01 ,,,,,,,""
2016/3/19 11:00,DS,-2090 ,4,21.3 ,,31.0 ,,,16.8 ,5.83 ,,19.8 ,25.8 ,11.8 ,20.9 ,21.1 ,20.2 ,14.2 ,20.3 ,16.1 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.5 ,20.5 ,,17.6 ,16.1 ,16.5 ,3.20 ,24.9 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,20.72 ,2.59 ,,0.01 ,,,,,,,""
2016/3/19 17:00,DS,-2090 ,4,21.3 ,,29.5 ,,,17.0 ,5.82 ,,19.8 ,25.1 ,11.9 ,20.9 ,21.1 ,20.3 ,14.3 ,20.4 ,16.1 ,19.9 ,,19.5 ,19.5 ,,19.4 ,,,20.5 ,20.5 ,,17.7 ,16.1 ,16.5 ,3.18 ,25.1 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.58 ,,0.01 ,,,,,,,""
2016/3/19 23:00,DS,-2090 ,4,21.4 ,,28.9 ,,,17.2 ,5.36 ,,19.9 ,25.4 ,11.9 ,21.0 ,21.1 ,20.3 ,14.3 ,20.5 ,16.2 ,20.0 ,,19.5 ,19.6 ,,19.5 ,,,20.7 ,20.6 ,,17.7 ,16.1 ,16.5 ,3.17 ,25.3 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.47 ,2.58 ,,0.01 ,,,,,,,""
2016/3/20 5:00,DS,-2090 ,4,21.5 ,,27.1 ,,,17.4 ,4.91 ,,19.9 ,24.8 ,11.9 ,21.1 ,21.2 ,20.4 ,14.4 ,20.7 ,16.3 ,20.0 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.1 ,16.5 ,3.14 ,25.4 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,19.22 ,2.59 ,,0.01 ,,,,,,,""
2016/3/20 11:00,DS,-2090 ,4,21.5 ,,30.5 ,,,17.6 ,4.68 ,,20.0 ,22.8 ,11.9 ,21.1 ,21.3 ,20.4 ,14.4 ,20.7 ,16.3 ,20.0 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.7 ,,17.7 ,16.1 ,16.5 ,3.11 ,25.4 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.59 ,,0.01 ,,,,,,,""
2016/3/20 17:00,DS,-2090 ,4,21.6 ,,30.1 ,,,17.8 ,4.50 ,,20.1 ,24.9 ,11.9 ,21.3 ,21.3 ,20.5 ,14.5 ,20.9 ,16.4 ,20.2 ,,19.7 ,19.8 ,,19.6 ,,,20.9 ,20.9 ,,17.8 ,16.1 ,16.5 ,3.09 ,25.6 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.44 ,2.59 ,,0.01 ,,,,,,,""
2016/3/20 23:00,DS,-2090 ,4,21.7 ,,29.5 ,,,17.9 ,4.09 ,,20.1 ,24.9 ,11.9 ,21.3 ,21.5 ,20.6 ,14.5 ,20.9 ,16.6 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,21.0 ,,17.7 ,16.1 ,16.5 ,3.05 ,25.6 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.81 ,2.59 ,,0.01 ,,,,,,,""
2016/3/21 5:00,DS,-2090 ,4,21.8 ,,29.4 ,,,18.2 ,3.93 ,,20.2 ,24.9 ,11.9 ,21.3 ,21.3 ,20.7 ,14.1 ,20.9 ,16.4 ,20.3 ,,19.8 ,19.9 ,,19.8 ,,,20.9 ,21.0 ,,17.7 ,16.1 ,16.5 ,3.01 ,25.6 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,19.59 ,2.59 ,,0.01 ,,,,,,,""
2016/3/21 11:00,DS,-2090 ,3,21.9 ,,29.4 ,,,18.3 ,3.88 ,,20.2 ,24.9 ,11.9 ,21.4 ,21.3 ,20.7 ,14.1 ,20.9 ,16.5 ,20.3 ,,19.8 ,19.9 ,,19.8 ,,,21.0 ,21.1 ,,17.8 ,16.1 ,16.5 ,2.97 ,25.4 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.59 ,,0.01 ,,,,,,,""
2016/3/21 17:00,DS,-2089 ,3,21.9 ,,28.1 ,,,18.4 ,3.85 ,,20.3 ,25.0 ,11.9 ,21.5 ,21.3 ,20.7 ,14.2 ,21.0 ,16.6 ,20.4 ,,19.9 ,20.0 ,,19.9 ,,,21.1 ,21.1 ,,17.8 ,16.1 ,16.5 ,2.93 ,25.4 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,19.50 ,2.58 ,,0.01 ,,,,,,,""
2016/3/21 23:00,DS,-2088 ,3,22.0 ,,27.7 ,,,18.5 ,3.70 ,,20.3 ,25.0 ,11.9 ,21.5 ,21.4 ,20.8 ,14.3 ,21.1 ,16.7 ,20.4 ,,20.0 ,20.1 ,,19.9 ,,,21.1 ,21.1 ,,17.8 ,16.1 ,16.5 ,2.89 ,25.3 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.59 ,,0.01 ,,,,,,,""
2016/3/22 5:00,DS,-2089 ,3,22.0 ,,30.8 ,,,18.6 ,3.77 ,,20.4 ,24.5 ,11.9 ,21.5 ,21.5 ,20.9 ,14.3 ,21.1 ,16.7 ,20.5 ,,20.0 ,20.1 ,,19.9 ,,,21.1 ,21.2 ,,17.8 ,16.1 ,16.5 ,2.85 ,25.3 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,19.13 ,2.59 ,,0.01 ,,,,,,,""
2016/3/22 11:00,DS,-2090 ,3,21.9 ,,35.7 ,,,18.6 ,4.01 ,,20.4 ,24.8 ,11.9 ,21.5 ,21.2 ,20.9 ,14.4 ,21.3 ,16.7 ,20.5 ,,20.0 ,20.2 ,,20.0 ,,,21.1 ,21.2 ,,17.8 ,16.1 ,16.5 ,2.81 ,25.2 ,0.10 ,0.09 ,14.52 ,-,-,492 ,0.49 ,18.09 ,2.59 ,,0.01 ,,,,,,,""
2016/3/22 17:00,DS,-2089 ,3,22.0 ,,30.9 ,,,18.6 ,4.69 ,,20.4 ,24.9 ,12.0 ,21.6 ,21.3 ,20.9 ,14.4 ,21.3 ,16.7 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,21.1 ,21.1 ,,17.8 ,16.1 ,16.5 ,2.78 ,25.2 ,0.10 ,0.09 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.59 ,,0.01 ,,,,,,,""
2016/3/22 23:00,DS,-2088 ,3,22.0 ,,32.6 ,,,18.6 ,4.97 ,,20.5 ,25.1 ,12.0 ,21.6 ,21.5 ,21.0 ,14.5 ,21.4 ,16.8 ,20.6 ,,20.1 ,20.3 ,,20.1 ,,,21.2 ,21.2 ,,17.9 ,16.1 ,16.5 ,2.75 ,25.3 ,0.09 ,0.09 ,14.52 ,-,-,492 ,0.49 ,17.81 ,2.59 ,,0.01 ,,,,,,,""
2016/3/23 5:00,DS,-2088 ,3,22.0 ,,27.7 ,,,18.6 ,4.99 ,,20.5 ,25.0 ,12.0 ,21.6 ,21.5 ,21.0 ,14.4 ,21.3 ,16.8 ,20.6 ,,20.1 ,20.2 ,,20.0 ,,,21.2 ,21.2 ,,17.9 ,16.1 ,16.5 ,2.73 ,25.3 ,0.09 ,0.09 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.59 ,,0.01 ,,,,,,,""
2016/3/23 11:00,DS,-2088 ,4,22.1 ,,32.4 ,,,18.5 ,5.02 ,,20.5 ,25.1 ,12.0 ,21.7 ,21.4 ,21.0 ,14.4 ,21.3 ,16.8 ,20.6 ,,20.1 ,20.2 ,,20.0 ,,,21.2 ,21.2 ,,17.9 ,16.1 ,16.5 ,2.69 ,25.4 ,0.09 ,0.09 ,14.52 ,-,-,492 ,0.49 ,19.69 ,2.59 ,,0.01 ,,,,,,,""
2016/3/23 17:00,DS,-2088 ,4,22.1 ,,29.1 ,,,18.5 ,5.22 ,,20.5 ,25.1 ,12.1 ,21.6 ,21.5 ,21.0 ,14.5 ,21.3 ,16.8 ,20.6 ,,20.1 ,20.3 ,,20.1 ,,,21.2 ,21.2 ,,17.9 ,16.1 ,16.5 ,2.67 ,25.4 ,0.09 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.53 ,2.58 ,,0.01 ,,,,,,,""
2016/3/23 23:00,DS,-2089 ,4,22.1 ,,27.6 ,,,18.4 ,5.02 ,,20.5 ,25.1 ,12.1 ,21.6 ,21.5 ,21.0 ,14.5 ,21.3 ,16.8 ,20.6 ,,20.1 ,20.3 ,,20.1 ,,,21.2 ,21.2 ,,17.9 ,16.1 ,16.5 ,2.63 ,25.5 ,0.09 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.22 ,2.59 ,,0.01 ,,,,,,,""
2016/3/24 5:00,DS,-2088 ,4,22.0 ,,27.8 ,,,18.2 ,5.30 ,,20.5 ,25.1 ,12.1 ,21.6 ,21.4 ,21.0 ,14.5 ,21.3 ,16.8 ,20.6 ,,20.1 ,20.3 ,,20.1 ,,,21.2 ,21.2 ,,18.0 ,16.1 ,16.5 ,2.59 ,25.5 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.97 ,2.59 ,,0.01 ,,,,,,,""
2016/3/24 11:00,DS,-2088 ,4,22.0 ,,27.6 ,,,18.0 ,5.33 ,,20.5 ,25.1 ,12.1 ,21.6 ,21.4 ,20.9 ,14.4 ,21.2 ,16.8 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,21.2 ,21.2 ,,18.0 ,16.1 ,16.5 ,2.55 ,25.4 ,0.08 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.50 ,2.59 ,,0.01 ,,,,,,,""
2016/3/24 17:00,DS,-2088 ,4,22.0 ,,25.4 ,,,17.9 ,5.56 ,,20.4 ,24.8 ,12.1 ,21.5 ,21.4 ,20.9 ,14.5 ,21.2 ,16.8 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,21.1 ,21.1 ,,18.0 ,16.1 ,16.5 ,2.51 ,25.4 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.16 ,2.58 ,,0.01 ,,,,,,,""
2016/3/24 23:00,DS,-2089 ,4,21.9 ,,25.3 ,,,17.7 ,5.34 ,,20.4 ,24.8 ,12.1 ,21.5 ,21.3 ,20.9 ,14.4 ,21.2 ,16.7 ,20.5 ,,20.0 ,20.2 ,,20.0 ,,,21.1 ,21.1 ,,18.0 ,16.1 ,16.5 ,2.47 ,25.3 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,21.19 ,2.59 ,,0.01 ,,,,,,,""
2016/3/25 5:00,DS,-2090 ,4,21.9 ,,25.2 ,,,17.6 ,5.34 ,,20.4 ,24.8 ,12.1 ,21.5 ,21.3 ,20.8 ,14.4 ,21.2 ,16.7 ,20.4 ,,20.0 ,20.1 ,,19.9 ,,,21.1 ,21.1 ,,18.0 ,16.1 ,16.5 ,2.42 ,25.2 ,0.07 ,0.05 ,14.52 ,-,-,492 ,0.49 ,21.19 ,2.59 ,,0.01 ,,,,,,,""
2016/3/25 11:00,DS,-2089 ,4,21.9 ,,28.8 ,,,17.4 ,5.31 ,,20.3 ,24.7 ,12.1 ,21.4 ,21.3 ,20.8 ,14.3 ,21.2 ,16.7 ,20.4 ,,19.9 ,20.1 ,,19.8 ,,,21.0 ,21.0 ,,18.0 ,16.1 ,16.5 ,2.38 ,25.0 ,0.08 ,0.05 ,14.52 ,-,-,492 ,0.49 ,20.91 ,2.59 ,,0.01 ,,,,,,,""
2016/3/25 17:00,DS,-2088 ,4,21.9 ,,29.6 ,,,17.3 ,5.34 ,,20.3 ,24.7 ,12.1 ,21.4 ,21.1 ,20.8 ,14.3 ,21.2 ,16.6 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,20.9 ,21.0 ,,18.0 ,16.1 ,16.5 ,2.34 ,25.0 ,0.08 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.88 ,2.58 ,,0.01 ,,,,,,,""
2016/3/25 23:00,DS,-2088 ,4,21.9 ,,32.2 ,,,17.2 ,5.11 ,,20.3 ,24.7 ,12.1 ,21.3 ,21.2 ,20.8 ,14.3 ,21.2 ,16.6 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,20.9 ,20.9 ,,18.0 ,16.1 ,16.5 ,2.30 ,24.9 ,0.06 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.34 ,2.59 ,,0.01 ,,,,,,,""
2016/3/26 5:00,DS,-2088 ,4,21.9 ,,31.5 ,,,17.2 ,5.20 ,,20.2 ,24.5 ,12.1 ,21.3 ,21.1 ,20.7 ,14.3 ,21.2 ,16.6 ,20.3 ,,19.8 ,20.0 ,,19.8 ,,,20.9 ,20.9 ,,18.0 ,16.1 ,16.5 ,2.26 ,24.9 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,19.69 ,2.57 ,,0.01 ,,,,,,,""
2016/3/26 11:00,DS,-2089 ,4,21.9 ,,30.2 ,,,17.1 ,5.20 ,,20.2 ,24.9 ,12.1 ,21.3 ,21.1 ,20.7 ,14.2 ,21.2 ,16.6 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,20.9 ,21.0 ,,18.0 ,16.1 ,16.5 ,2.22 ,24.7 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/3/26 17:00,DS,-2088 ,4,21.8 ,,28.1 ,,,17.0 ,5.25 ,,20.2 ,24.9 ,12.1 ,21.3 ,21.1 ,20.7 ,14.2 ,21.3 ,16.5 ,20.3 ,,19.8 ,20.0 ,,19.8 ,,,20.9 ,20.9 ,,17.9 ,16.1 ,16.5 ,4.54 ,24.7 ,0.07 ,0.05 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.56 ,,0.01 ,,,,,,,""
2016/3/26 23:00,DS,-2089 ,4,21.8 ,,27.9 ,,,17.0 ,5.20 ,,20.2 ,24.9 ,12.1 ,21.3 ,21.0 ,20.6 ,14.2 ,21.2 ,16.5 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.8 ,20.9 ,,17.9 ,16.1 ,16.5 ,4.51 ,24.7 ,0.07 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.31 ,2.57 ,,0.01 ,,,,,,,""
2016/3/27 5:00,DS,-2090 ,4,21.8 ,,25.9 ,,,17.0 ,5.34 ,,20.2 ,24.9 ,12.1 ,21.3 ,21.1 ,20.7 ,14.2 ,21.3 ,16.4 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.8 ,20.9 ,,17.9 ,16.1 ,16.5 ,4.47 ,24.6 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.53 ,2.57 ,,0.01 ,,,,,,,""
2016/3/27 11:00,DS,-2089 ,4,21.8 ,,26.0 ,,,17.0 ,5.40 ,,20.2 ,24.9 ,12.1 ,21.2 ,21.0 ,20.6 ,14.1 ,21.5 ,16.4 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,20.8 ,,17.9 ,16.1 ,16.5 ,4.43 ,24.5 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.78 ,2.57 ,,0.01 ,,,,,,,""
2016/3/27 17:00,DS,-2090 ,2,21.8 ,,30.6 ,,,16.9 ,5.66 ,,20.2 ,24.9 ,12.1 ,21.3 ,21.1 ,20.6 ,14.1 ,21.6 ,16.4 ,20.2 ,,19.8 ,20.0 ,,19.8 ,,,20.9 ,20.9 ,,17.9 ,16.1 ,16.5 ,4.41 ,24.6 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.88 ,2.56 ,,0.01 ,,,,,,,""
2016/3/27 23:00,DS,-2088 ,4,21.8 ,,34.6 ,,,16.9 ,5.58 ,,20.1 ,24.9 ,12.1 ,21.3 ,21.0 ,20.6 ,14.1 ,21.7 ,16.3 ,20.2 ,,19.7 ,19.9 ,,19.7 ,,,20.8 ,20.8 ,,17.9 ,16.1 ,16.5 ,4.38 ,24.6 ,0.08 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.69 ,2.57 ,,0.01 ,,,,,,,""
2016/3/28 5:00,DS,-2089 ,4,21.8 ,,29.7 ,,,17.0 ,5.72 ,,20.2 ,25.0 ,12.1 ,21.3 ,21.0 ,20.6 ,14.2 ,21.7 ,16.3 ,20.2 ,,19.7 ,19.9 ,,19.7 ,,,20.8 ,20.8 ,,17.9 ,16.1 ,16.5 ,4.35 ,24.6 ,0.07 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.25 ,2.57 ,,0.01 ,,,,,,,""
2016/3/28 11:00,DS,-2090 ,4,21.8 ,,34.1 ,,,17.0 ,5.66 ,,20.2 ,25.0 ,12.2 ,21.3 ,21.1 ,20.6 ,14.1 ,21.7 ,16.2 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.8 ,20.8 ,,17.9 ,16.1 ,16.5 ,4.32 ,24.7 ,0.08 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.50 ,2.57 ,,0.01 ,,,,,,,""
2016/3/28 17:00,DS,-2089 ,4,21.7 ,,31.7 ,,,17.0 ,5.80 ,,20.2 ,24.9 ,12.2 ,21.2 ,21.0 ,20.6 ,14.2 ,21.7 ,16.2 ,20.2 ,,19.7 ,19.9 ,,19.7 ,,,20.9 ,20.9 ,,17.9 ,16.1 ,16.5 ,4.30 ,24.7 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/3/28 23:00,DS,-2089 ,4,21.7 ,,25.5 ,,,17.1 ,5.69 ,,20.2 ,25.0 ,12.2 ,21.2 ,21.1 ,20.7 ,14.3 ,21.6 ,16.2 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.8 ,20.8 ,,17.8 ,16.1 ,16.5 ,4.28 ,24.9 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.57 ,,0.01 ,,,,,,,""
2016/3/29 5:00,DS,-2089 ,4,21.8 ,,26.1 ,,,17.1 ,5.62 ,,20.2 ,24.8 ,12.2 ,21.3 ,21.1 ,20.7 ,14.3 ,21.6 ,16.3 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,20.9 ,,17.8 ,16.1 ,16.5 ,4.24 ,24.9 ,0.08 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.50 ,2.57 ,,0.01 ,,,,,,,""
2016/3/29 11:00,DS,-2089 ,4,21.8 ,,29.0 ,,,17.1 ,5.49 ,,20.2 ,24.8 ,12.2 ,21.3 ,21.1 ,20.7 ,14.3 ,21.7 ,16.3 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,20.9 ,,17.7 ,16.1 ,16.6 ,4.21 ,24.9 ,0.08 ,0.07 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.57 ,,0.01 ,,,,,,,""
2016/3/29 17:00,DS,-2089 ,4,21.8 ,,27.5 ,,,17.2 ,5.68 ,,20.2 ,24.9 ,12.3 ,21.3 ,21.1 ,20.7 ,14.3 ,21.9 ,16.3 ,20.3 ,,19.8 ,19.9 ,,19.7 ,,,21.0 ,21.0 ,,17.6 ,16.2 ,16.6 ,4.19 ,25.0 ,0.08 ,0.11 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.57 ,,0.01 ,,,,,,,""
2016/3/29 23:00,DS,-2089 ,4,21.8 ,,31.1 ,,,17.2 ,5.76 ,,20.2 ,25.0 ,12.3 ,21.3 ,21.1 ,20.7 ,14.3 ,21.9 ,16.3 ,20.3 ,,19.8 ,19.9 ,,19.8 ,,,20.9 ,20.9 ,,17.6 ,16.2 ,16.6 ,4.17 ,25.1 ,0.08 ,0.10 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/3/30 5:00,DS,-2088 ,4,21.8 ,,26.1 ,,,17.3 ,6.04 ,,20.2 ,24.9 ,12.3 ,21.3 ,21.1 ,20.7 ,14.4 ,21.9 ,16.3 ,20.3 ,,19.8 ,20.0 ,,19.8 ,,,20.9 ,20.9 ,,17.5 ,16.2 ,16.6 ,4.14 ,25.1 ,0.07 ,0.10 ,14.52 ,-,-,492 ,0.49 ,18.00 ,2.57 ,,0.01 ,,,,,,,""
2016/3/30 11:00,DS,-2088 ,4,21.9 ,,30.0 ,,,17.4 ,6.30 ,,20.2 ,24.9 ,12.3 ,21.3 ,21.1 ,20.8 ,14.4 ,21.8 ,16.3 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,21.0 ,21.0 ,,17.5 ,16.2 ,16.7 ,4.11 ,25.2 ,0.05 ,0.08 ,14.52 ,-,-,492 ,0.49 ,21.28 ,2.57 ,,0.01 ,,,,,,,""
2016/3/30 17:00,DS,-2088 ,5,21.9 ,,33.1 ,,,17.5 ,6.50 ,,20.3 ,24.9 ,12.3 ,21.3 ,21.1 ,20.8 ,14.4 ,21.7 ,16.4 ,20.5 ,,20.0 ,20.1 ,,20.0 ,,,21.0 ,21.0 ,,17.5 ,16.2 ,16.7 ,4.10 ,25.3 ,0.05 ,0.08 ,14.49 ,-,-,490 ,0.49 ,20.91 ,2.57 ,,0.01 ,,,,,,,""
2016/3/30 23:00,DS,-2088 ,5,21.9 ,,26.8 ,,,17.5 ,5.85 ,,20.3 ,25.0 ,12.3 ,21.4 ,21.2 ,20.8 ,14.5 ,21.4 ,16.3 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,21.0 ,21.1 ,,17.5 ,16.2 ,16.7 ,4.08 ,25.5 ,0.06 ,0.08 ,14.49 ,-,-,490 ,0.48 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/3/31 5:00,DS,-2089 ,4,21.9 ,,27.9 ,,,17.6 ,5.50 ,,20.3 ,24.5 ,12.3 ,21.5 ,21.3 ,20.8 ,14.5 ,21.4 ,16.3 ,20.4 ,,19.9 ,20.1 ,,19.9 ,,,21.0 ,21.0 ,,17.5 ,16.2 ,16.7 ,4.05 ,25.6 ,0.06 ,0.08 ,14.49 ,-,-,490 ,0.48 ,21.56 ,2.57 ,,0.01 ,,,,,,,""
2016/3/31 11:00,DS,-2089 ,4,22.0 ,,27.4 ,,,17.7 ,5.27 ,,20.4 ,24.6 ,12.3 ,21.5 ,21.3 ,20.9 ,14.6 ,21.5 ,16.3 ,20.4 ,,20.0 ,20.1 ,,19.9 ,,,21.0 ,21.1 ,,17.6 ,16.2 ,16.7 ,4.02 ,25.6 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.48 ,20.72 ,2.57 ,,0.01 ,,,,,,,""
2016/3/31 17:00,DS,-2088 ,4,22.0 ,,27.2 ,,,17.8 ,5.20 ,,20.4 ,24.4 ,12.3 ,21.5 ,21.3 ,20.9 ,14.6 ,21.5 ,16.3 ,20.5 ,,20.0 ,20.2 ,,20.0 ,,,21.1 ,21.1 ,,17.6 ,16.2 ,16.7 ,4.00 ,25.8 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.48 ,19.88 ,2.56 ,,0.01 ,,,,,,,""
2016/3/31 23:00,DS,-2088 ,4,21.9 ,,34.3 ,,,17.7 ,4.85 ,,20.4 ,24.5 ,12.4 ,21.5 ,21.3 ,20.9 ,14.6 ,21.5 ,16.3 ,20.4 ,,19.9 ,20.1 ,,19.9 ,,,21.1 ,21.1 ,,17.7 ,16.2 ,16.7 ,3.97 ,25.9 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.34 ,2.57 ,,0.01 ,,,,,,,""
2016/4/1 5:00,DS,-2088 ,4,21.9 ,,34.3 ,,,17.3 ,4.62 ,,20.3 ,23.8 ,12.3 ,21.4 ,21.3 ,20.9 ,14.6 ,21.4 ,16.3 ,20.4 ,,19.9 ,20.1 ,,19.9 ,,,21.1 ,21.1 ,,17.7 ,16.2 ,16.6 ,3.94 ,25.9 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/1 11:00,DS,-2089 ,4,21.8 ,,37.5 ,,,16.9 ,4.19 ,,20.2 ,24.2 ,12.3 ,21.3 ,21.2 ,20.8 ,14.6 ,21.3 ,16.1 ,20.2 ,,19.8 ,20.0 ,,19.8 ,,,20.9 ,20.9 ,,17.7 ,16.2 ,16.7 ,3.90 ,25.9 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.69 ,2.57 ,,0.01 ,,,,,,,""
2016/4/1 17:00,DS,-2089 ,4,21.7 ,,27.7 ,,,16.5 ,4.05 ,,20.2 ,24.7 ,12.3 ,21.3 ,21.1 ,20.7 ,14.6 ,21.2 ,16.1 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,20.9 ,,17.7 ,16.2 ,16.6 ,3.87 ,25.9 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,18.56 ,2.56 ,,0.01 ,,,,,,,""
2016/4/1 23:00,DS,-2088 ,4,21.7 ,,29.4 ,,,16.3 ,3.86 ,,20.2 ,24.6 ,12.4 ,21.2 ,21.0 ,20.7 ,14.6 ,21.1 ,16.1 ,20.1 ,,19.7 ,19.9 ,,19.6 ,,,20.8 ,20.9 ,,17.8 ,16.2 ,16.6 ,3.84 ,26.0 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,18.94 ,2.57 ,,0.01 ,,,,,,,""
2016/4/2 5:00,DS,-2089 ,4,21.5 ,,27.6 ,,,16.1 ,3.83 ,,20.1 ,25.1 ,12.3 ,21.1 ,20.8 ,20.5 ,14.6 ,21.0 ,16.1 ,20.0 ,,19.6 ,19.8 ,,19.5 ,,,20.7 ,20.7 ,,17.8 ,16.2 ,16.6 ,3.80 ,25.9 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.97 ,2.57 ,,0.01 ,,,,,,,""
2016/4/2 11:00,DS,-2089 ,3,21.5 ,,27.6 ,,,16.1 ,3.69 ,,20.0 ,25.0 ,12.3 ,20.9 ,20.8 ,20.5 ,14.5 ,20.9 ,16.1 ,19.9 ,,19.6 ,19.8 ,,19.5 ,,,20.7 ,20.7 ,,17.8 ,16.2 ,16.6 ,3.76 ,25.9 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/2 17:00,DS,-2088 ,3,21.4 ,,27.5 ,,,16.1 ,3.74 ,,19.9 ,25.4 ,12.4 ,20.8 ,20.7 ,20.4 ,14.5 ,20.8 ,16.1 ,19.9 ,,19.5 ,19.7 ,,19.5 ,,,20.6 ,20.6 ,,17.8 ,16.2 ,16.6 ,3.73 ,25.9 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,20.34 ,2.56 ,,0.01 ,,,,,,,""
2016/4/2 23:00,DS,-2088 ,3,21.3 ,,44.5 ,,,16.1 ,3.71 ,,19.9 ,25.8 ,12.4 ,20.7 ,20.6 ,20.3 ,14.5 ,20.7 ,16.0 ,19.8 ,,19.4 ,19.6 ,,19.3 ,,,20.4 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.70 ,25.9 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/3 5:00,DS,-2089 ,3,21.3 ,,33.3 ,,,16.3 ,3.97 ,,19.8 ,25.8 ,12.4 ,20.7 ,20.6 ,20.3 ,14.5 ,20.6 ,15.9 ,19.7 ,,19.4 ,19.6 ,,19.3 ,,,20.5 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.67 ,26.0 ,0.06 ,0.07 ,14.52 ,-,-,492 ,0.49 ,19.22 ,2.57 ,,0.01 ,,,,,,,""
2016/4/3 11:00,DS,-2088 ,3,21.3 ,,26.2 ,,,16.3 ,4.27 ,,19.9 ,25.8 ,12.4 ,20.7 ,20.5 ,20.3 ,14.5 ,20.7 ,16.0 ,19.8 ,,19.4 ,19.6 ,,19.4 ,,,20.5 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.65 ,26.1 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.41 ,2.57 ,,0.01 ,,,,,,,""
2016/4/3 17:00,DS,-2088 ,3,21.3 ,,27.2 ,,,16.4 ,4.63 ,,19.8 ,25.5 ,12.5 ,20.6 ,20.5 ,20.3 ,14.6 ,20.6 ,16.1 ,19.8 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.4 ,,17.8 ,16.1 ,16.6 ,3.63 ,26.2 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.56 ,,0.01 ,,,,,,,""
2016/4/3 23:00,DS,-2088 ,3,21.3 ,,26.2 ,,,16.5 ,4.79 ,,19.8 ,25.6 ,12.5 ,20.6 ,20.4 ,20.3 ,14.6 ,20.6 ,16.1 ,19.7 ,,19.4 ,19.6 ,,19.3 ,,,20.4 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.61 ,26.4 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.53 ,2.57 ,,0.01 ,,,,,,,""
2016/4/4 5:00,DS,-2088 ,4,21.3 ,,32.6 ,,,16.7 ,5.24 ,,19.8 ,25.7 ,12.5 ,20.6 ,20.5 ,20.2 ,14.6 ,20.6 ,16.0 ,19.7 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,17.8 ,16.1 ,16.6 ,3.59 ,26.5 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.88 ,2.57 ,,0.01 ,,,,,,,""
2016/4/4 11:00,DS,-2088 ,4,21.3 ,,26.9 ,,,17.0 ,5.34 ,,19.8 ,25.7 ,12.5 ,20.6 ,20.5 ,20.3 ,14.7 ,20.6 ,16.1 ,19.7 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.56 ,26.6 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.50 ,2.57 ,,0.01 ,,,,,,,""
2016/4/4 17:00,DS,-2088 ,4,21.3 ,,26.4 ,,,17.1 ,5.29 ,,19.8 ,25.8 ,12.5 ,20.6 ,20.5 ,20.3 ,14.7 ,20.5 ,16.1 ,19.7 ,,19.4 ,19.5 ,,19.3 ,,,20.4 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.51 ,26.6 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.59 ,2.56 ,,0.01 ,,,,,,,""
2016/4/4 23:00,DS,-2088 ,4,21.3 ,,28.1 ,,,17.3 ,4.85 ,,19.8 ,25.8 ,12.5 ,20.7 ,20.6 ,20.3 ,14.8 ,20.6 ,16.2 ,19.8 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.5 ,,17.8 ,16.1 ,16.6 ,3.48 ,26.5 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/5 5:00,DS,-2088 ,4,21.3 ,,28.1 ,,,17.4 ,4.48 ,,19.9 ,25.8 ,12.5 ,20.7 ,20.6 ,20.4 ,14.8 ,20.6 ,16.2 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.5 ,20.6 ,,17.9 ,16.1 ,16.6 ,3.44 ,26.4 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.57 ,,0.01 ,,,,,,,""
2016/4/5 11:00,DS,-2088 ,4,21.4 ,,26.4 ,,,17.6 ,4.34 ,,19.9 ,25.9 ,12.6 ,20.7 ,20.6 ,20.4 ,14.9 ,20.6 ,16.3 ,19.9 ,,19.6 ,19.7 ,,19.5 ,,,20.6 ,20.6 ,,17.9 ,16.1 ,16.5 ,3.40 ,26.4 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,20.63 ,2.57 ,,0.01 ,,,,,,,""
2016/4/5 17:00,DS,-2088 ,4,21.4 ,,26.3 ,,,17.7 ,4.67 ,,20.0 ,25.9 ,12.6 ,20.8 ,20.7 ,20.5 ,14.9 ,20.7 ,16.4 ,20.0 ,,19.7 ,19.8 ,,19.6 ,,,20.7 ,20.8 ,,17.9 ,16.1 ,16.5 ,3.37 ,26.5 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/5 23:00,DS,-2088 ,4,21.4 ,,26.4 ,,,17.8 ,4.40 ,,20.0 ,25.9 ,12.6 ,20.7 ,20.7 ,20.5 ,15.0 ,20.6 ,16.3 ,19.9 ,,19.6 ,19.7 ,,19.5 ,,,20.7 ,20.8 ,,17.9 ,16.1 ,16.5 ,3.34 ,26.5 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,17.81 ,2.57 ,,0.01 ,,,,,,,""
2016/4/6 5:00,DS,-2088 ,4,21.5 ,,33.6 ,,,18.0 ,4.25 ,,20.0 ,25.8 ,12.6 ,20.8 ,20.7 ,20.5 ,15.0 ,20.7 ,16.4 ,20.0 ,,19.7 ,19.8 ,,19.6 ,,,20.7 ,20.8 ,,17.9 ,16.1 ,16.5 ,3.31 ,26.5 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.22 ,2.57 ,,0.01 ,,,,,,,""
2016/4/6 11:00,DS,-2087 ,4,21.5 ,,26.7 ,,,18.1 ,4.01 ,,20.1 ,25.9 ,12.6 ,20.8 ,20.8 ,20.6 ,15.1 ,20.8 ,16.5 ,20.1 ,,19.8 ,19.8 ,,19.7 ,,,20.8 ,20.8 ,,17.9 ,16.1 ,16.5 ,3.28 ,26.6 ,0.07 ,0.06 ,14.52 ,-,-,492 ,0.49 ,18.56 ,2.57 ,,0.01 ,,,,,,,""
2016/4/6 17:00,DS,-2088 ,4,21.5 ,,28.7 ,,,18.2 ,3.96 ,,20.1 ,25.9 ,12.6 ,20.9 ,20.8 ,20.6 ,15.1 ,20.8 ,16.5 ,20.1 ,,19.8 ,19.8 ,,19.7 ,,,20.8 ,20.9 ,,17.9 ,16.1 ,16.5 ,3.25 ,26.7 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.50 ,2.56 ,,0.01 ,,,,,,,""
2016/4/6 23:00,DS,-2088 ,4,21.6 ,,27.8 ,,,18.4 ,3.82 ,,20.1 ,26.0 ,12.7 ,20.9 ,20.8 ,20.6 ,15.2 ,20.8 ,16.5 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,21.0 ,,17.9 ,16.1 ,16.5 ,3.22 ,26.8 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,19.03 ,2.57 ,,0.01 ,,,,,,,""
