,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/4/7 5:00,DS,-2088 ,4,21.6 ,,29.4 ,,,18.6 ,4.13 ,,20.2 ,26.1 ,12.7 ,21.0 ,20.9 ,20.7 ,15.2 ,20.9 ,16.6 ,20.2 ,,19.8 ,19.9 ,,19.7 ,,,20.9 ,20.9 ,,17.9 ,16.1 ,16.5 ,3.19 ,26.8 ,0.06 ,0.06 ,14.52 ,-,-,492 ,0.49 ,18.66 ,2.57 ,,0.01 ,,,,,,,""
2016/4/7 11:00,DS,-2088 ,4,21.7 ,,33.7 ,,,18.7 ,4.58 ,,20.2 ,26.1 ,12.7 ,21.0 ,21.0 ,20.8 ,15.3 ,21.0 ,16.7 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,20.9 ,21.0 ,,17.9 ,16.1 ,16.5 ,3.16 ,26.9 ,0.06 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.03 ,2.57 ,,0.01 ,,,,,,,""
2016/4/7 17:00,DS,-2088 ,4,21.7 ,,29.3 ,,,18.9 ,6.00 ,,20.3 ,26.0 ,12.8 ,21.0 ,21.0 ,20.8 ,15.4 ,21.0 ,16.7 ,20.3 ,,20.0 ,20.0 ,,19.8 ,,,21.0 ,21.1 ,,18.0 ,16.1 ,16.5 ,3.12 ,26.8 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,22.22 ,2.57 ,,0.01 ,,,,,,,""
2016/4/7 23:00,DS,-2087 ,4,21.7 ,,27.4 ,,,19.0 ,5.48 ,,20.3 ,26.1 ,12.8 ,21.0 ,21.0 ,20.8 ,15.4 ,21.0 ,16.8 ,20.4 ,,20.0 ,20.0 ,,19.9 ,,,21.0 ,21.0 ,,18.0 ,16.1 ,16.5 ,3.09 ,26.9 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,22.13 ,2.57 ,,0.01 ,,,,,,,""
2016/4/8 5:00,DS,-2088 ,4,21.7 ,,38.8 ,,,19.2 ,4.69 ,,20.4 ,26.1 ,12.8 ,21.1 ,21.1 ,20.9 ,15.5 ,21.1 ,16.9 ,20.4 ,,20.1 ,20.1 ,,20.0 ,,,21.1 ,21.1 ,,18.0 ,16.1 ,16.5 ,3.07 ,27.0 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,19.78 ,2.57 ,,0.01 ,,,,,,,""
2016/4/8 11:00,DS,-2087 ,4,21.8 ,,25.7 ,,,19.3 ,4.16 ,,20.4 ,26.1 ,12.8 ,21.1 ,21.1 ,20.9 ,15.5 ,21.1 ,16.9 ,20.5 ,,20.1 ,20.1 ,,20.0 ,,,21.1 ,21.1 ,,18.0 ,16.1 ,16.5 ,3.04 ,27.0 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.63 ,2.57 ,,0.01 ,,,,,,,""
2016/4/8 17:00,DS,-2088 ,4,21.8 ,,26.7 ,,,19.4 ,4.05 ,,20.4 ,26.1 ,12.8 ,21.1 ,21.1 ,21.0 ,15.6 ,21.1 ,17.0 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,21.2 ,21.1 ,,18.1 ,16.1 ,16.5 ,3.01 ,27.2 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/8 23:00,DS,-2088 ,4,21.9 ,,27.3 ,,,19.6 ,3.70 ,,20.5 ,26.2 ,12.8 ,21.2 ,21.2 ,21.0 ,15.7 ,21.2 ,17.0 ,20.6 ,,20.2 ,20.2 ,,20.0 ,,,21.3 ,21.4 ,,18.1 ,16.1 ,16.5 ,2.98 ,27.3 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.88 ,2.57 ,,0.01 ,,,,,,,""
2016/4/9 5:00,DS,-2086 ,4,21.9 ,,27.1 ,,,19.7 ,3.62 ,,20.6 ,26.2 ,12.9 ,21.3 ,21.3 ,21.1 ,15.7 ,21.3 ,17.2 ,20.6 ,,20.2 ,20.3 ,,20.1 ,,,21.3 ,21.5 ,,18.1 ,16.1 ,16.5 ,2.95 ,27.3 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.91 ,2.57 ,,0.01 ,,,,,,,""
2016/4/9 11:00,DS,-2086 ,4,21.9 ,,26.2 ,,,19.9 ,3.61 ,,20.6 ,26.2 ,12.9 ,21.3 ,21.3 ,21.1 ,15.8 ,21.4 ,17.2 ,20.8 ,,20.4 ,20.4 ,,20.2 ,,,21.3 ,21.4 ,,18.1 ,16.1 ,16.5 ,2.91 ,27.3 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/9 17:00,DS,-2083 ,3,21.9 ,,31.8 ,,,20.0 ,3.77 ,,20.6 ,26.3 ,12.9 ,21.3 ,21.4 ,21.1 ,15.9 ,21.4 ,17.2 ,20.8 ,,20.4 ,20.4 ,,20.3 ,,,21.3 ,21.3 ,,18.1 ,16.1 ,16.5 ,2.90 ,27.5 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,18.75 ,2.57 ,,0.01 ,,,,,,,""
2016/4/9 23:00,DS,-2083 ,3,22.0 ,,34.6 ,,,20.1 ,3.69 ,,20.7 ,26.3 ,13.0 ,21.4 ,21.4 ,21.2 ,15.9 ,21.5 ,17.3 ,20.8 ,,20.4 ,20.4 ,,20.3 ,,,21.4 ,21.4 ,,18.1 ,16.1 ,16.5 ,2.87 ,27.6 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,19.59 ,2.57 ,,0.01 ,,,,,,,""
2016/4/10 5:00,DS,-2085 ,3,22.0 ,,24.7 ,,,20.2 ,3.82 ,,20.7 ,26.4 ,13.0 ,21.5 ,21.5 ,21.3 ,15.9 ,21.5 ,17.4 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.4 ,21.5 ,,18.2 ,16.1 ,16.5 ,2.85 ,27.8 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.06 ,2.57 ,,0.01 ,,,,,,,""
2016/4/10 11:00,DS,-2086 ,3,22.1 ,,27.0 ,,,20.3 ,3.71 ,,20.8 ,26.4 ,13.0 ,21.5 ,21.5 ,21.3 ,16.0 ,21.5 ,17.5 ,20.9 ,,20.5 ,20.5 ,,20.4 ,,,21.5 ,21.5 ,,18.2 ,16.1 ,16.5 ,2.81 ,27.8 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.63 ,2.57 ,,0.01 ,,,,,,,""
2016/4/10 17:00,DS,-2086 ,3,22.1 ,,29.2 ,,,20.4 ,3.74 ,,20.8 ,26.4 ,13.0 ,21.6 ,21.6 ,21.4 ,16.1 ,21.6 ,17.5 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.6 ,21.7 ,,18.2 ,16.1 ,16.5 ,2.78 ,27.9 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.16 ,2.56 ,,0.01 ,,,,,,,""
2016/4/10 23:00,DS,-2084 ,3,22.2 ,,29.5 ,,,20.5 ,3.69 ,,20.9 ,26.5 ,13.1 ,21.7 ,21.6 ,21.4 ,16.1 ,21.6 ,17.5 ,21.0 ,,20.6 ,20.6 ,,20.5 ,,,21.7 ,21.8 ,,18.2 ,16.1 ,16.5 ,2.73 ,27.8 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,20.91 ,2.56 ,,0.01 ,,,,,,,""
2016/4/11 5:00,DS,-2086 ,3,22.3 ,,30.2 ,,,20.6 ,3.62 ,,21.0 ,26.5 ,13.0 ,21.7 ,21.7 ,21.5 ,16.2 ,21.5 ,17.6 ,21.1 ,,20.7 ,20.7 ,,20.6 ,,,21.7 ,21.8 ,,18.3 ,16.1 ,16.5 ,2.68 ,27.7 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,19.69 ,2.56 ,,0.01 ,,,,,,,""
2016/4/11 11:00,DS,-2086 ,3,22.3 ,,33.7 ,,,20.7 ,3.41 ,,21.0 ,26.5 ,13.1 ,21.7 ,21.7 ,21.5 ,16.1 ,21.7 ,17.7 ,21.1 ,,20.7 ,20.8 ,,20.6 ,,,21.7 ,21.8 ,,18.3 ,16.1 ,16.5 ,2.63 ,27.6 ,0.05 ,0.05 ,14.56 ,-,-,495 ,0.49 ,17.72 ,2.56 ,,0.01 ,,,,,,,""
2016/4/11 17:00,DS,-2086 ,3,22.3 ,,33.4 ,,,20.7 ,3.22 ,,21.0 ,26.6 ,13.0 ,21.8 ,21.8 ,21.6 ,16.2 ,21.6 ,17.8 ,21.1 ,,20.8 ,20.8 ,,20.7 ,,,21.7 ,21.8 ,,18.3 ,16.1 ,16.5 ,2.59 ,27.5 ,0.06 ,0.06 ,14.56 ,-,-,495 ,0.49 ,18.94 ,2.56 ,,0.01 ,,,,,,,""
2016/4/11 23:00,DS,-2086 ,3,22.4 ,,26.5 ,,,20.8 ,2.83 ,,21.1 ,26.6 ,13.1 ,21.9 ,21.9 ,21.6 ,16.2 ,21.6 ,17.9 ,21.2 ,,20.8 ,20.9 ,,20.7 ,,,21.9 ,21.9 ,,18.4 ,16.1 ,16.5 ,2.53 ,27.4 ,0.08 ,0.08 ,14.52 ,-,-,492 ,0.49 ,15.56 ,2.56 ,,0.01 ,,,,,,,""
2016/4/12 5:00,DS,-2086 ,3,22.4 ,,24.8 ,,,20.8 ,2.93 ,,21.1 ,26.7 ,13.1 ,21.9 ,21.9 ,21.7 ,16.3 ,21.6 ,17.9 ,21.3 ,,20.9 ,20.9 ,,20.8 ,,,21.9 ,21.9 ,,18.4 ,16.1 ,16.5 ,2.47 ,27.2 ,0.07 ,0.08 ,14.56 ,-,-,495 ,0.49 ,16.31 ,2.56 ,,0.01 ,,,,,,,""
2016/4/12 11:00,DS,-2087 ,3,22.4 ,,25.3 ,,,20.8 ,3.27 ,,21.1 ,26.7 ,13.1 ,22.0 ,21.9 ,21.7 ,16.3 ,21.6 ,17.9 ,21.3 ,,20.9 ,21.0 ,,20.8 ,,,21.9 ,21.9 ,,18.4 ,16.1 ,16.5 ,2.42 ,27.0 ,0.08 ,0.08 ,14.56 ,-,-,495 ,0.49 ,15.66 ,2.56 ,,0.01 ,,,,,,,""
2016/4/12 17:00,DS,-2086 ,3,22.4 ,,31.1 ,,,20.7 ,3.89 ,,21.2 ,26.7 ,13.1 ,22.0 ,22.0 ,21.7 ,16.3 ,21.7 ,18.0 ,21.4 ,,21.1 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,18.5 ,16.1 ,16.5 ,4.92 ,26.9 ,0.07 ,0.06 ,14.56 ,-,-,495 ,0.49 ,16.69 ,2.56 ,,0.01 ,,,,,,,""
2016/4/12 23:00,DS,-2087 ,3,22.5 ,,27.9 ,,,20.6 ,4.19 ,,21.2 ,26.7 ,13.1 ,22.0 ,22.0 ,21.8 ,16.3 ,21.7 ,17.9 ,21.3 ,,21.0 ,21.0 ,,20.9 ,,,22.0 ,22.0 ,,18.4 ,16.1 ,16.5 ,4.88 ,26.8 ,0.07 ,0.06 ,14.56 ,-,-,495 ,0.49 ,16.88 ,2.56 ,,0.01 ,,,,,,,""
2016/4/13 5:00,DS,-2086 ,3,22.5 ,,32.7 ,,,20.6 ,4.45 ,,21.2 ,26.7 ,13.1 ,22.0 ,22.0 ,21.8 ,16.3 ,21.6 ,17.9 ,21.3 ,,21.0 ,21.0 ,,20.8 ,,,22.0 ,21.9 ,,18.4 ,16.1 ,16.5 ,4.84 ,26.7 ,0.05 ,0.04 ,14.56 ,-,-,495 ,0.49 ,18.75 ,2.56 ,,0.01 ,,,,,,,""
2016/4/13 11:00,DS,-2086 ,3,22.6 ,,26.0 ,,,20.6 ,4.66 ,,21.3 ,26.8 ,13.2 ,22.0 ,22.0 ,21.8 ,16.4 ,21.7 ,17.9 ,21.4 ,,21.0 ,21.1 ,,20.9 ,,,22.0 ,22.1 ,,18.5 ,16.1 ,16.5 ,4.81 ,26.7 ,0.06 ,0.05 ,14.54 ,-,-,494 ,0.49 ,19.03 ,2.56 ,,0.01 ,,,,,,,""
2016/4/13 17:00,DS,-2086 ,3,22.6 ,,25.9 ,,,20.5 ,5.11 ,,21.3 ,26.8 ,13.2 ,22.1 ,22.0 ,21.9 ,16.4 ,21.8 ,18.0 ,21.5 ,,21.1 ,21.1 ,,21.0 ,,,22.0 ,22.1 ,,18.5 ,16.1 ,16.5 ,4.79 ,26.8 ,0.05 ,0.04 ,14.54 ,-,-,494 ,0.49 ,17.34 ,2.56 ,,0.01 ,,,,,,,""
2016/4/13 23:00,DS,-2087 ,3,22.6 ,,30.5 ,,,20.5 ,5.29 ,,21.3 ,26.8 ,13.2 ,22.1 ,22.1 ,21.8 ,16.3 ,21.7 ,17.9 ,21.3 ,,21.0 ,21.0 ,,20.9 ,,,22.0 ,22.0 ,,18.5 ,16.1 ,16.5 ,4.76 ,27.0 ,0.05 ,0.04 ,14.54 ,-,-,494 ,0.49 ,18.09 ,2.56 ,,0.01 ,,,,,,,""
2016/4/14 5:00,DS,-2086 ,4,22.6 ,,26.7 ,,,20.4 ,5.49 ,,21.3 ,26.9 ,13.3 ,22.1 ,22.1 ,21.9 ,16.3 ,21.7 ,18.0 ,21.4 ,,21.1 ,21.1 ,,20.9 ,,,22.1 ,22.1 ,,18.5 ,16.1 ,16.5 ,4.73 ,27.1 ,0.05 ,0.04 ,14.54 ,-,-,494 ,0.49 ,19.22 ,2.56 ,,0.01 ,,,,,,,""
2016/4/14 11:00,DS,-2086 ,4,22.7 ,,33.4 ,,,20.4 ,5.79 ,,21.3 ,26.8 ,13.3 ,22.1 ,22.1 ,21.8 ,16.3 ,21.7 ,18.0 ,21.4 ,,21.1 ,21.1 ,,21.0 ,,,22.0 ,22.0 ,,18.6 ,16.1 ,16.5 ,4.70 ,27.1 ,0.04 ,0.03 ,14.54 ,-,-,494 ,0.49 ,18.94 ,2.56 ,,0.01 ,,,,,,,""
2016/4/14 17:00,DS,-2086 ,4,22.8 ,,24.6 ,,,20.4 ,6.04 ,,21.3 ,26.9 ,13.3 ,22.2 ,22.1 ,21.8 ,16.2 ,21.7 ,18.1 ,21.4 ,,21.0 ,21.1 ,,20.9 ,,,22.0 ,22.0 ,,18.5 ,16.1 ,16.6 ,4.67 ,27.2 ,0.04 ,0.03 ,14.54 ,-,-,494 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/4/14 23:00,DS,-2086 ,4,22.8 ,,29.4 ,,,20.4 ,5.83 ,,21.4 ,26.9 ,13.4 ,22.2 ,22.1 ,21.9 ,16.3 ,21.8 ,18.1 ,21.4 ,,21.1 ,21.1 ,,20.9 ,,,22.0 ,22.0 ,,18.5 ,16.1 ,16.6 ,4.65 ,27.3 ,0.04 ,0.03 ,14.54 ,-,-,494 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/4/15 5:00,DS,-2086 ,5,22.8 ,,29.8 ,,,20.4 ,5.54 ,,21.4 ,26.9 ,13.4 ,22.2 ,22.1 ,21.9 ,16.3 ,21.8 ,18.1 ,21.5 ,,21.1 ,21.1 ,,21.0 ,,,22.0 ,22.1 ,,18.5 ,16.2 ,16.6 ,4.62 ,27.4 ,0.05 ,0.04 ,14.56 ,-,-,495 ,0.49 ,18.94 ,2.56 ,,0.01 ,,,,,,,""
2016/4/15 11:00,DS,-2085 ,5,22.8 ,,27.3 ,,,20.5 ,5.17 ,,21.5 ,26.9 ,13.4 ,22.2 ,22.2 ,21.9 ,16.3 ,21.8 ,18.1 ,21.5 ,,21.1 ,21.1 ,,21.0 ,,,22.1 ,22.1 ,,18.4 ,16.2 ,16.6 ,4.59 ,27.5 ,0.05 ,0.04 ,14.56 ,-,-,495 ,0.49 ,16.88 ,2.56 ,,0.01 ,,,,,,,""
2016/4/15 17:00,DS,-2086 ,5,22.9 ,,25.5 ,,,20.5 ,4.78 ,,21.5 ,26.9 ,13.4 ,22.3 ,22.2 ,21.9 ,16.3 ,21.8 ,18.2 ,21.6 ,,21.2 ,21.2 ,,21.1 ,,,22.1 ,22.1 ,,18.3 ,16.2 ,16.7 ,4.45 ,27.3 ,0.06 ,0.05 ,14.56 ,-,-,495 ,0.49 ,18.84 ,2.56 ,,0.01 ,,,,,,,""
2016/4/15 23:00,DS,-2086 ,5,22.9 ,,27.7 ,,,20.5 ,4.38 ,,21.5 ,27.0 ,13.4 ,22.3 ,22.2 ,22.0 ,16.3 ,21.8 ,18.1 ,21.5 ,,21.1 ,21.2 ,,21.0 ,,,22.1 ,22.1 ,,18.3 ,16.3 ,16.7 ,4.27 ,26.9 ,0.06 ,0.05 ,14.56 ,-,-,495 ,0.49 ,18.28 ,2.56 ,,0.01 ,,,,,,,""
2016/4/16 5:00,DS,-2086 ,5,22.9 ,,26.9 ,,,20.6 ,4.25 ,,21.5 ,27.0 ,13.4 ,22.4 ,22.3 ,22.0 ,16.4 ,21.8 ,18.2 ,21.5 ,,21.2 ,21.2 ,,21.0 ,,,22.2 ,22.2 ,,18.2 ,16.3 ,16.7 ,4.10 ,26.1 ,0.05 ,0.04 ,14.56 ,-,-,495 ,0.49 ,18.56 ,2.56 ,,0.01 ,,,,,,,""
2016/4/16 11:00,DS,-2086 ,4,22.9 ,,26.6 ,,,20.7 ,4.32 ,,21.6 ,27.0 ,13.4 ,22.4 ,22.3 ,22.0 ,16.4 ,21.9 ,18.3 ,21.7 ,,21.3 ,21.3 ,,21.1 ,,,22.1 ,22.2 ,,18.3 ,16.3 ,16.8 ,3.98 ,22.7 ,0.06 ,0.05 ,14.53 ,-,-,493 ,0.49 ,18.09 ,2.56 ,,0.01 ,,,,,,,""
2016/4/16 17:00,DS,-2086 ,4,23.0 ,,26.6 ,,,20.7 ,4.64 ,,21.6 ,27.0 ,13.4 ,22.4 ,22.4 ,22.1 ,16.5 ,22.0 ,18.4 ,21.7 ,,21.4 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,18.3 ,16.3 ,16.8 ,3.91 ,21.3 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.09 ,2.56 ,,0.01 ,,,,,,,""
2016/4/16 23:00,DS,-2085 ,4,23.0 ,,24.7 ,,,20.7 ,4.94 ,,21.6 ,27.1 ,13.5 ,22.4 ,22.4 ,22.1 ,16.4 ,21.9 ,18.3 ,21.7 ,,21.3 ,21.3 ,,21.1 ,,,22.2 ,22.2 ,,18.4 ,16.3 ,16.8 ,3.87 ,20.6 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,18.28 ,2.56 ,,0.01 ,,,,,,,""
2016/4/17 5:00,DS,-2085 ,4,23.1 ,,27.6 ,,,20.8 ,5.48 ,,21.7 ,27.1 ,13.5 ,22.4 ,22.4 ,22.1 ,16.5 ,22.0 ,18.4 ,21.7 ,,21.3 ,21.4 ,,21.2 ,,,22.3 ,22.3 ,,18.4 ,16.3 ,16.8 ,3.84 ,20.0 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.56 ,,0.01 ,,,,,,,""
2016/4/17 11:00,DS,-2086 ,5,23.1 ,,28.7 ,,,20.8 ,6.26 ,,21.7 ,27.0 ,13.6 ,22.5 ,22.5 ,22.2 ,16.6 ,22.1 ,18.5 ,21.9 ,,21.5 ,21.5 ,,21.4 ,,,22.3 ,22.3 ,,18.5 ,16.3 ,16.8 ,3.82 ,19.7 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.88 ,2.56 ,,0.01 ,,,,,,,""
2016/4/17 17:00,DS,-2086 ,5,23.1 ,,27.2 ,,,20.8 ,6.50 ,,21.7 ,27.1 ,13.6 ,22.5 ,22.5 ,22.2 ,16.6 ,22.0 ,18.4 ,21.8 ,,21.4 ,21.5 ,,21.3 ,,,22.4 ,22.3 ,,18.5 ,16.3 ,16.8 ,3.81 ,19.6 ,0.03 ,0.02 ,14.53 ,-,-,493 ,0.49 ,19.78 ,2.56 ,,0.01 ,,,,,,,""
2016/4/17 23:00,DS,-2086 ,5,23.2 ,,26.1 ,,,20.8 ,5.68 ,,21.7 ,27.1 ,13.6 ,22.5 ,22.5 ,22.2 ,16.6 ,22.0 ,18.4 ,21.8 ,,21.5 ,21.5 ,,21.3 ,,,22.4 ,22.4 ,,18.6 ,16.3 ,16.8 ,3.80 ,19.6 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.94 ,2.56 ,,0.01 ,,,,,,,""
2016/4/18 5:00,DS,-2086 ,5,23.2 ,,26.3 ,,,20.8 ,5.58 ,,21.7 ,27.1 ,13.6 ,22.5 ,22.5 ,22.2 ,16.6 ,22.0 ,18.4 ,21.8 ,,21.4 ,21.5 ,,21.3 ,,,22.4 ,22.4 ,,18.6 ,16.3 ,16.8 ,3.77 ,19.4 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.53 ,2.56 ,,0.01 ,,,,,,,""
2016/4/18 11:00,DS,-2086 ,5,23.3 ,,27.1 ,,,20.9 ,5.34 ,,21.8 ,27.1 ,13.6 ,22.6 ,22.6 ,22.3 ,16.5 ,21.9 ,19.1 ,21.9 ,,21.5 ,21.5 ,,21.3 ,,,22.4 ,22.4 ,,18.6 ,16.3 ,16.8 ,3.74 ,19.3 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/4/18 17:00,DS,-2086 ,5,23.3 ,,28.4 ,,,21.0 ,5.10 ,,21.8 ,27.1 ,13.6 ,22.6 ,22.6 ,22.3 ,16.4 ,21.8 ,19.6 ,21.9 ,,21.6 ,21.6 ,,21.4 ,,,22.4 ,22.4 ,,18.7 ,16.3 ,16.8 ,3.71 ,18.8 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.31 ,2.56 ,,0.01 ,,,,,,,""
2016/4/18 23:00,DS,-2085 ,4,23.1 ,,31.1 ,,,21.0 ,4.72 ,,21.9 ,27.1 ,13.7 ,22.7 ,22.6 ,22.3 ,16.4 ,21.7 ,20.0 ,21.9 ,,21.6 ,21.6 ,,21.4 ,,,22.5 ,22.5 ,,18.7 ,16.3 ,16.8 ,3.69 ,18.5 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.41 ,2.56 ,,0.01 ,,,,,,,""
2016/4/19 5:00,DS,-2086 ,4,23.2 ,,26.8 ,,,21.0 ,4.61 ,,21.9 ,27.0 ,13.7 ,22.7 ,22.1 ,22.4 ,16.8 ,22.2 ,18.5 ,21.9 ,,21.6 ,21.6 ,,21.5 ,,,22.5 ,22.5 ,,18.7 ,16.3 ,16.8 ,3.66 ,18.3 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/4/19 11:00,DS,-2086 ,4,23.3 ,,26.1 ,,,21.1 ,4.48 ,,21.9 ,27.0 ,13.7 ,22.7 ,22.2 ,22.4 ,16.8 ,22.3 ,18.6 ,22.0 ,,21.7 ,21.7 ,,21.5 ,,,22.6 ,22.6 ,,18.8 ,16.3 ,16.8 ,3.63 ,17.9 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.66 ,2.56 ,,0.01 ,,,,,,,""
2016/4/19 17:00,DS,-2086 ,4,23.4 ,,26.1 ,,,21.1 ,4.34 ,,22.0 ,26.8 ,13.7 ,22.7 ,22.2 ,22.5 ,16.8 ,22.3 ,18.6 ,22.0 ,,21.7 ,21.7 ,,21.5 ,,,22.6 ,22.6 ,,18.8 ,16.3 ,16.8 ,3.61 ,17.4 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.19 ,2.56 ,,0.01 ,,,,,,,""
2016/4/19 23:00,DS,-2086 ,4,23.4 ,,27.3 ,,,21.2 ,3.90 ,,22.0 ,27.0 ,13.8 ,22.8 ,22.2 ,22.5 ,16.9 ,22.4 ,18.7 ,22.1 ,,21.7 ,21.7 ,,21.6 ,,,22.7 ,22.6 ,,18.8 ,16.3 ,16.8 ,3.59 ,17.2 ,0.05 ,0.05 ,14.53 ,-,-,493 ,0.49 ,18.84 ,2.56 ,,0.01 ,,,,,,,""
2016/4/20 5:00,DS,-2086 ,4,23.5 ,,28.2 ,,,21.2 ,3.67 ,,22.1 ,26.9 ,13.8 ,22.8 ,22.9 ,22.5 ,16.8 ,22.1 ,19.5 ,22.1 ,,21.8 ,21.7 ,,21.6 ,,,22.7 ,22.7 ,,18.9 ,16.3 ,16.7 ,3.56 ,17.0 ,0.05 ,0.05 ,14.53 ,-,-,493 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/4/20 11:00,DS,-2086 ,3,23.5 ,,27.5 ,,,21.3 ,3.74 ,,22.1 ,26.7 ,13.8 ,22.9 ,22.9 ,22.5 ,17.0 ,22.3 ,18.8 ,22.1 ,,21.8 ,21.8 ,,21.7 ,,,22.8 ,22.7 ,,18.9 ,16.3 ,16.8 ,3.54 ,16.7 ,0.05 ,0.05 ,14.53 ,-,-,493 ,0.49 ,19.41 ,2.56 ,,0.01 ,,,,,,,""
2016/4/20 17:00,DS,-2086 ,3,23.6 ,,25.5 ,,,21.4 ,4.09 ,,22.1 ,27.0 ,13.8 ,22.9 ,22.9 ,22.6 ,17.0 ,22.3 ,19.4 ,22.2 ,,21.9 ,21.9 ,,21.8 ,,,22.8 ,22.7 ,,19.0 ,16.3 ,16.7 ,3.53 ,16.3 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.84 ,2.56 ,,0.01 ,,,,,,,""
2016/4/20 23:00,DS,-2086 ,3,23.6 ,,27.1 ,,,21.5 ,4.09 ,,22.1 ,27.0 ,13.8 ,22.9 ,22.9 ,22.6 ,17.1 ,22.4 ,18.8 ,22.2 ,,21.9 ,21.9 ,,21.7 ,,,22.7 ,22.8 ,,18.9 ,16.3 ,16.8 ,3.52 ,16.0 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.66 ,2.56 ,,0.01 ,,,,,,,""
2016/4/21 5:00,DS,-2086 ,3,23.6 ,,34.5 ,,,21.5 ,4.46 ,,22.2 ,27.0 ,13.8 ,22.9 ,23.0 ,22.7 ,17.2 ,22.5 ,18.9 ,22.3 ,,21.9 ,21.9 ,,21.7 ,,,22.8 ,22.8 ,,19.0 ,16.3 ,16.8 ,3.51 ,16.0 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.49 ,19.78 ,2.56 ,,0.01 ,,,,,,,""
2016/4/21 11:00,DS,-2085 ,3,23.7 ,,29.2 ,,,21.5 ,4.72 ,,22.2 ,27.0 ,13.9 ,23.0 ,23.0 ,22.7 ,17.2 ,22.5 ,18.9 ,22.3 ,,22.0 ,22.0 ,,21.8 ,,,22.9 ,22.9 ,,19.1 ,16.3 ,16.8 ,3.55 ,15.9 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.38 ,2.56 ,,0.01 ,,,,,,,""
2016/4/21 17:00,DS,-2085 ,3,23.7 ,,27.4 ,,,21.5 ,5.08 ,,22.3 ,27.0 ,13.9 ,23.0 ,23.0 ,22.8 ,17.2 ,22.6 ,18.9 ,22.3 ,,22.0 ,22.0 ,,21.8 ,,,22.9 ,22.9 ,,19.1 ,16.3 ,16.8 ,3.77 ,16.2 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.69 ,2.57 ,,0.01 ,,,,,,,""
2016/4/21 23:00,DS,-2086 ,4,23.7 ,,27.1 ,,,21.5 ,5.40 ,,22.3 ,27.0 ,14.0 ,23.0 ,23.0 ,22.8 ,17.2 ,22.5 ,18.9 ,22.3 ,,22.0 ,22.0 ,,21.8 ,,,22.9 ,22.9 ,,19.1 ,16.3 ,16.8 ,3.79 ,16.5 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.66 ,2.57 ,,0.01 ,,,,,,,""
2016/4/22 5:00,DS,-2086 ,4,23.8 ,,30.3 ,,,21.6 ,5.71 ,,22.3 ,26.9 ,14.0 ,23.0 ,23.1 ,22.8 ,17.2 ,22.5 ,18.9 ,22.3 ,,22.0 ,22.0 ,,21.8 ,,,23.0 ,22.9 ,,19.1 ,16.3 ,16.8 ,3.79 ,16.7 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.31 ,2.56 ,,0.01 ,,,,,,,""
2016/4/22 11:00,DS,-2085 ,4,23.8 ,,27.1 ,,,21.7 ,4.98 ,,22.3 ,27.0 ,14.0 ,23.1 ,23.1 ,22.8 ,17.3 ,22.6 ,18.9 ,22.4 ,,22.0 ,22.0 ,,21.9 ,,,22.9 ,23.0 ,,19.2 ,16.3 ,16.8 ,3.80 ,16.9 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.56 ,,0.01 ,,,,,,,""
2016/4/22 17:00,DS,-2084 ,4,23.8 ,,27.6 ,,,21.6 ,4.70 ,,22.4 ,27.3 ,14.0 ,23.1 ,23.1 ,22.8 ,17.3 ,22.6 ,19.0 ,22.4 ,,22.0 ,22.0 ,,21.9 ,,,23.0 ,23.0 ,,19.2 ,16.3 ,16.8 ,3.80 ,17.0 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.19 ,2.56 ,,0.01 ,,,,,,,""
2016/4/22 23:00,DS,-2084 ,4,23.9 ,,26.8 ,,,21.7 ,4.41 ,,22.4 ,27.3 ,14.1 ,23.1 ,23.1 ,22.9 ,17.3 ,22.7 ,19.0 ,22.4 ,,22.1 ,22.1 ,,21.9 ,,,23.0 ,23.0 ,,19.2 ,16.3 ,16.8 ,3.80 ,17.1 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.56 ,,0.01 ,,,,,,,""
2016/4/23 5:00,DS,-2085 ,4,23.9 ,,27.3 ,,,21.7 ,4.44 ,,22.4 ,27.3 ,14.1 ,23.1 ,23.2 ,22.9 ,17.4 ,22.8 ,19.0 ,22.5 ,,22.1 ,22.1 ,,21.9 ,,,23.1 ,23.1 ,,19.3 ,16.3 ,16.8 ,3.79 ,17.2 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.13 ,2.56 ,,0.01 ,,,,,,,""
2016/4/23 11:00,DS,-2085 ,4,23.9 ,,26.6 ,,,21.7 ,4.61 ,,22.4 ,27.3 ,14.1 ,23.2 ,23.3 ,22.9 ,17.5 ,22.9 ,19.0 ,22.5 ,,22.2 ,22.2 ,,22.0 ,,,23.1 ,23.1 ,,19.3 ,16.3 ,16.8 ,3.79 ,17.1 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.94 ,2.57 ,,0.01 ,,,,,,,""
2016/4/23 17:00,DS,-2085 ,4,23.9 ,,27.8 ,,,21.8 ,4.96 ,,22.5 ,27.4 ,14.1 ,23.2 ,23.3 ,22.9 ,17.5 ,22.9 ,19.1 ,22.6 ,,22.2 ,22.3 ,,22.1 ,,,23.1 ,23.1 ,,19.3 ,16.3 ,16.8 ,3.79 ,17.2 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.57 ,,0.01 ,,,,,,,""
2016/4/23 23:00,DS,-2085 ,4,24.0 ,,26.4 ,,,21.8 ,4.58 ,,22.5 ,27.4 ,14.2 ,23.2 ,23.3 ,22.9 ,17.5 ,22.9 ,19.0 ,22.5 ,,22.2 ,22.2 ,,22.0 ,,,23.1 ,23.1 ,,19.3 ,16.3 ,16.8 ,3.80 ,17.4 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.44 ,2.56 ,,0.01 ,,,,,,,""
2016/4/24 5:00,DS,-2085 ,4,24.0 ,,28.3 ,,,21.9 ,4.44 ,,22.5 ,27.4 ,14.2 ,23.3 ,23.3 ,23.0 ,17.6 ,22.9 ,19.0 ,22.5 ,,22.2 ,22.2 ,,22.0 ,,,23.1 ,23.2 ,,19.4 ,16.3 ,16.8 ,3.80 ,17.6 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.57 ,,0.01 ,,,,,,,""
2016/4/24 11:00,DS,-2086 ,4,24.0 ,,27.7 ,,,21.9 ,4.30 ,,22.5 ,27.5 ,14.2 ,23.3 ,23.3 ,23.0 ,17.6 ,23.0 ,19.0 ,22.6 ,,22.2 ,22.2 ,,22.1 ,,,23.2 ,23.2 ,,19.4 ,16.3 ,16.8 ,3.79 ,17.6 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.55 ,,0.01 ,,,,,,,""
2016/4/24 17:00,DS,-2084 ,4,24.1 ,,28.1 ,,,21.9 ,4.33 ,,22.6 ,27.5 ,14.2 ,23.3 ,23.3 ,23.1 ,17.7 ,23.1 ,19.0 ,22.6 ,,22.3 ,22.3 ,,22.1 ,,,23.2 ,23.2 ,,19.4 ,16.3 ,16.8 ,3.77 ,17.5 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.19 ,2.55 ,,0.01 ,,,,,,,""
2016/4/24 23:00,DS,-2084 ,4,24.1 ,,25.8 ,,,22.0 ,4.02 ,,22.6 ,27.4 ,14.2 ,23.3 ,23.4 ,23.1 ,17.7 ,23.3 ,19.0 ,22.6 ,,22.3 ,22.3 ,,22.1 ,,,23.2 ,23.2 ,,19.4 ,16.3 ,16.8 ,3.75 ,17.4 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.53 ,2.55 ,,0.01 ,,,,,,,""
2016/4/25 5:00,DS,-2086 ,4,24.1 ,,52.5 ,,,22.0 ,3.90 ,,22.6 ,27.5 ,14.2 ,23.4 ,23.5 ,23.1 ,17.8 ,23.3 ,19.0 ,22.7 ,,22.3 ,22.4 ,,22.2 ,,,23.3 ,23.3 ,,19.4 ,16.3 ,16.8 ,3.72 ,17.2 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.19 ,2.55 ,,0.01 ,,,,,,,""
2016/4/25 11:00,DS,-2085 ,4,24.1 ,,27.6 ,,,22.0 ,3.86 ,,22.7 ,27.6 ,14.3 ,23.4 ,23.5 ,23.2 ,17.8 ,23.3 ,19.0 ,22.7 ,,22.4 ,22.4 ,,22.2 ,,,23.3 ,23.3 ,,19.5 ,16.3 ,16.8 ,3.70 ,16.7 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.09 ,2.55 ,,0.01 ,,,,,,,""
2016/4/25 17:00,DS,-2085 ,3,24.1 ,,28.3 ,,,22.1 ,4.15 ,,22.7 ,27.6 ,14.3 ,23.5 ,23.5 ,23.2 ,17.9 ,23.3 ,19.1 ,22.8 ,,22.4 ,22.5 ,,22.3 ,,,23.3 ,23.3 ,,19.5 ,16.3 ,16.8 ,3.71 ,16.4 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,16.41 ,2.55 ,,0.01 ,,,,,,,""
2016/4/25 23:00,DS,-2085 ,3,24.2 ,,27.0 ,,,22.2 ,4.07 ,,22.7 ,27.6 ,14.3 ,23.5 ,23.5 ,23.2 ,17.9 ,23.2 ,19.0 ,22.8 ,,22.4 ,22.4 ,,22.2 ,,,23.3 ,23.3 ,,19.5 ,16.3 ,16.8 ,3.71 ,16.5 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.63 ,2.55 ,,0.01 ,,,,,,,""
2016/4/26 5:00,DS,-2085 ,3,24.2 ,,26.6 ,,,22.1 ,4.20 ,,22.8 ,27.6 ,14.4 ,23.5 ,23.5 ,23.2 ,18.1 ,23.3 ,18.9 ,22.8 ,,22.4 ,22.5 ,,22.3 ,,,23.4 ,23.3 ,,19.6 ,16.3 ,16.8 ,3.70 ,16.6 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.47 ,2.55 ,,0.01 ,,,,,,,""
2016/4/26 11:00,DS,-2085 ,3,24.2 ,,26.0 ,,,22.2 ,4.42 ,,22.7 ,27.6 ,14.4 ,23.5 ,23.5 ,23.3 ,18.1 ,23.3 ,18.9 ,22.8 ,,22.4 ,22.5 ,,22.3 ,,,23.4 ,23.4 ,,19.6 ,16.3 ,16.8 ,3.70 ,16.6 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.55 ,,0.01 ,,,,,,,""
2016/4/26 17:00,DS,-2084 ,3,24.2 ,,27.8 ,,,22.3 ,4.61 ,,22.8 ,27.7 ,14.4 ,23.5 ,23.6 ,23.3 ,18.1 ,23.3 ,18.9 ,22.8 ,,22.5 ,22.5 ,,22.3 ,,,23.4 ,23.4 ,,19.6 ,16.3 ,16.8 ,3.72 ,16.8 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.44 ,2.55 ,,0.01 ,,,,,,,""
2016/4/26 23:00,DS,-2085 ,3,24.2 ,,39.3 ,,,22.2 ,4.44 ,,22.8 ,27.7 ,14.4 ,23.5 ,23.6 ,23.3 ,18.2 ,23.3 ,19.0 ,22.8 ,,22.5 ,22.5 ,,22.3 ,,,23.5 ,23.4 ,,19.6 ,16.3 ,16.8 ,3.72 ,17.1 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.09 ,2.55 ,,0.01 ,,,,,,,""
2016/4/27 5:00,DS,-2085 ,3,24.3 ,,28.3 ,,,22.2 ,4.51 ,,22.8 ,27.7 ,14.4 ,23.6 ,23.6 ,23.3 ,18.2 ,23.3 ,19.0 ,22.9 ,,22.5 ,22.6 ,,22.4 ,,,23.5 ,23.5 ,,19.6 ,16.4 ,16.8 ,3.71 ,17.2 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.41 ,2.55 ,,0.01 ,,,,,,,""
2016/4/27 11:00,DS,-2085 ,3,24.3 ,,27.6 ,,,22.3 ,4.51 ,,22.8 ,27.7 ,14.5 ,23.6 ,23.7 ,23.3 ,18.2 ,23.3 ,19.0 ,22.9 ,,22.5 ,22.5 ,,22.4 ,,,23.5 ,23.5 ,,19.6 ,16.4 ,16.9 ,3.70 ,17.1 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,19.22 ,2.55 ,,0.01 ,,,,,,,""
2016/4/27 17:00,DS,-2086 ,3,24.4 ,,33.1 ,,,22.3 ,4.70 ,,22.9 ,27.7 ,14.5 ,23.6 ,23.6 ,23.3 ,18.2 ,23.3 ,19.0 ,22.9 ,,22.5 ,22.6 ,,22.4 ,,,23.5 ,23.5 ,,19.6 ,16.5 ,17.0 ,3.69 ,17.0 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.03 ,2.55 ,,0.01 ,,,,,,,""
2016/4/27 23:00,DS,-2085 ,3,24.4 ,,28.8 ,,,22.3 ,4.71 ,,22.9 ,27.8 ,14.5 ,23.7 ,23.7 ,23.4 ,18.3 ,23.4 ,19.0 ,22.9 ,,22.6 ,22.6 ,,22.5 ,,,23.5 ,23.5 ,,19.5 ,16.5 ,17.1 ,3.69 ,17.0 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.13 ,2.55 ,,0.01 ,,,,,,,""
2016/4/28 5:00,DS,-2085 ,4,24.4 ,,30.0 ,,,22.4 ,5.03 ,,22.9 ,27.8 ,14.5 ,23.7 ,23.7 ,23.5 ,18.3 ,23.4 ,19.1 ,23.0 ,,22.6 ,22.7 ,,22.5 ,,,23.6 ,23.6 ,,19.5 ,16.6 ,17.1 ,3.68 ,17.0 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.19 ,2.55 ,,0.01 ,,,,,,,""
2016/4/28 11:00,DS,-2086 ,4,24.4 ,,26.0 ,,,22.4 ,5.40 ,,23.0 ,27.8 ,14.5 ,23.7 ,23.7 ,23.5 ,18.3 ,23.4 ,19.1 ,23.0 ,,22.7 ,22.7 ,,22.5 ,,,23.6 ,23.6 ,,19.4 ,16.7 ,17.1 ,3.67 ,16.9 ,0.03 ,0.02 ,14.53 ,-,-,493 ,0.49 ,18.66 ,2.56 ,,0.01 ,,,,,,,""
2016/4/28 17:00,DS,-2086 ,4,24.4 ,,30.5 ,,,22.4 ,6.00 ,,23.0 ,27.9 ,14.6 ,23.7 ,23.8 ,23.5 ,18.3 ,23.5 ,19.1 ,23.0 ,,22.7 ,22.7 ,,22.5 ,,,23.7 ,23.6 ,,19.4 ,16.7 ,17.2 ,3.66 ,16.8 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.49 ,20.91 ,2.55 ,,0.01 ,,,,,,,""
2016/4/28 23:00,DS,-2085 ,4,24.4 ,,28.6 ,,,22.4 ,5.90 ,,23.0 ,27.9 ,14.6 ,23.7 ,23.7 ,23.5 ,18.3 ,23.4 ,19.1 ,23.0 ,,22.7 ,22.7 ,,22.5 ,,,23.7 ,23.7 ,,19.4 ,16.8 ,17.2 ,3.67 ,16.8 ,0.01 ,0.01 ,14.53 ,-,-,493 ,0.49 ,20.81 ,2.55 ,,0.01 ,,,,,,,""
2016/4/29 5:00,DS,-2086 ,4,24.5 ,,28.4 ,,,22.4 ,5.48 ,,23.0 ,27.9 ,14.6 ,23.7 ,23.7 ,23.5 ,18.3 ,23.5 ,19.2 ,23.1 ,,22.7 ,22.7 ,,22.5 ,,,23.7 ,23.7 ,,19.3 ,16.8 ,17.2 ,3.67 ,17.0 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.49 ,20.53 ,2.55 ,,0.01 ,,,,,,,""
2016/4/29 11:00,DS,-2085 ,4,24.5 ,,27.8 ,,,22.5 ,4.77 ,,23.1 ,27.9 ,14.7 ,23.7 ,23.8 ,23.5 ,18.4 ,23.5 ,19.1 ,23.1 ,,22.7 ,22.7 ,,22.6 ,,,23.7 ,23.7 ,,19.3 ,16.8 ,17.3 ,3.67 ,17.0 ,0.03 ,0.02 ,14.53 ,-,-,493 ,0.49 ,19.50 ,2.55 ,,0.01 ,,,,,,,""
2016/4/29 17:00,DS,-2085 ,4,24.5 ,,28.0 ,,,22.5 ,4.17 ,,23.1 ,27.9 ,14.6 ,23.7 ,23.8 ,23.5 ,18.4 ,23.5 ,19.2 ,23.1 ,,22.7 ,22.7 ,,22.6 ,,,23.7 ,23.7 ,,19.3 ,16.8 ,17.3 ,3.65 ,17.0 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.59 ,2.55 ,,0.01 ,,,,,,,""
2016/4/29 23:00,DS,-2086 ,4,24.7 ,,46.6 ,,,22.5 ,3.69 ,,23.1 ,28.0 ,14.6 ,23.7 ,23.8 ,23.5 ,18.4 ,23.5 ,19.2 ,23.1 ,,22.7 ,22.7 ,,22.6 ,,,23.7 ,23.7 ,,19.3 ,16.8 ,17.3 ,3.63 ,16.9 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.13 ,2.55 ,,0.01 ,,,,,,,""
2016/4/30 5:00,DS,-2086 ,3,24.7 ,,29.2 ,,,22.5 ,3.30 ,,23.1 ,28.0 ,14.6 ,23.8 ,23.8 ,23.6 ,18.4 ,23.5 ,19.2 ,23.1 ,,22.7 ,22.8 ,,22.6 ,,,23.7 ,23.7 ,,19.3 ,16.8 ,17.3 ,3.60 ,16.7 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.88 ,2.55 ,,0.01 ,,,,,,,""
2016/4/30 11:00,DS,-2085 ,3,24.6 ,,29.0 ,,,22.6 ,3.23 ,,23.1 ,28.0 ,14.7 ,23.8 ,23.8 ,23.6 ,18.4 ,23.5 ,19.2 ,23.1 ,,22.7 ,22.8 ,,22.6 ,,,23.7 ,23.7 ,,19.3 ,16.8 ,17.3 ,3.57 ,16.2 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.66 ,2.55 ,,0.01 ,,,,,,,""
2016/4/30 17:00,DS,-2086 ,3,24.6 ,,28.5 ,,,22.5 ,3.27 ,,23.1 ,28.0 ,14.7 ,23.8 ,23.8 ,23.6 ,18.4 ,23.5 ,19.2 ,23.1 ,,22.8 ,22.8 ,,22.6 ,,,23.7 ,23.7 ,,19.4 ,16.8 ,17.3 ,3.56 ,15.6 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.06 ,2.55 ,,0.01 ,,,,,,,""
2016/4/30 23:00,DS,-2085 ,3,24.7 ,,26.1 ,,,22.5 ,3.25 ,,23.1 ,28.0 ,14.7 ,23.8 ,23.8 ,23.6 ,18.4 ,23.6 ,19.2 ,23.1 ,,22.8 ,22.8 ,,22.6 ,,,23.7 ,23.8 ,,19.5 ,16.8 ,17.3 ,3.56 ,15.5 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.44 ,2.55 ,,0.01 ,,,,,,,""
2016/5/1 5:00,DS,-2085 ,3,24.7 ,,41.3 ,,,22.5 ,3.34 ,,23.1 ,28.0 ,14.7 ,23.8 ,23.9 ,23.6 ,18.4 ,23.5 ,19.2 ,23.1 ,,22.7 ,22.8 ,,22.6 ,,,23.8 ,23.8 ,,19.5 ,16.8 ,17.3 ,3.56 ,15.5 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.91 ,2.55 ,,0.01 ,,,,,,,""
2016/5/1 11:00,DS,-2086 ,3,24.7 ,,28.5 ,,,22.5 ,3.47 ,,23.1 ,28.1 ,14.8 ,23.9 ,23.3 ,23.7 ,18.5 ,23.6 ,19.3 ,23.1 ,,22.8 ,22.9 ,,22.7 ,,,23.8 ,23.8 ,,19.6 ,16.8 ,17.3 ,3.56 ,15.6 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.47 ,2.55 ,,0.01 ,,,,,,,""
2016/5/1 17:00,DS,-2084 ,3,24.6 ,,28.3 ,,,22.5 ,3.45 ,,23.2 ,28.1 ,14.8 ,23.8 ,23.3 ,23.7 ,18.5 ,23.6 ,19.3 ,23.1 ,,22.8 ,22.8 ,,22.7 ,,,23.8 ,23.8 ,,19.6 ,16.8 ,17.3 ,3.58 ,15.8 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.47 ,2.55 ,,0.01 ,,,,,,,""
2016/5/1 23:00,DS,-2085 ,3,24.6 ,,28.8 ,,,22.5 ,3.06 ,,23.2 ,27.6 ,14.8 ,23.9 ,24.0 ,23.7 ,18.5 ,23.6 ,19.3 ,23.2 ,,22.8 ,22.9 ,,22.7 ,,,23.8 ,23.8 ,,19.7 ,16.8 ,17.3 ,3.57 ,16.0 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.63 ,2.55 ,,0.01 ,,,,,,,""
2016/5/2 5:00,DS,-2085 ,3,24.6 ,,31.1 ,,,22.5 ,2.90 ,,23.2 ,28.1 ,14.8 ,23.9 ,24.1 ,23.7 ,18.5 ,23.6 ,19.3 ,23.2 ,,22.8 ,22.9 ,,22.7 ,,,23.8 ,23.8 ,,19.7 ,16.8 ,17.3 ,3.57 ,16.1 ,0.03 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.38 ,2.56 ,,0.01 ,,,,,,,""
2016/5/2 11:00,DS,-2086 ,3,24.6 ,,28.3 ,,,22.5 ,2.83 ,,23.2 ,28.1 ,14.8 ,23.9 ,24.4 ,23.7 ,18.5 ,23.6 ,19.3 ,23.2 ,,22.9 ,22.9 ,,22.7 ,,,23.8 ,23.8 ,,19.8 ,16.8 ,17.3 ,3.56 ,16.1 ,0.03 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.55 ,,0.01 ,,,,,,,""
2016/5/2 17:00,DS,-2086 ,3,24.7 ,,30.1 ,,,22.5 ,3.05 ,,23.2 ,28.1 ,14.9 ,23.9 ,24.0 ,23.7 ,18.5 ,23.6 ,19.3 ,23.2 ,,22.9 ,22.9 ,,22.7 ,,,23.9 ,24.0 ,,19.8 ,16.8 ,17.3 ,3.57 ,16.1 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.44 ,2.55 ,,0.01 ,,,,,,,""
2016/5/2 23:00,DS,-2084 ,3,24.7 ,,29.0 ,,,22.5 ,3.07 ,,23.3 ,28.2 ,14.9 ,23.9 ,23.4 ,23.7 ,18.5 ,23.7 ,19.4 ,23.2 ,,22.9 ,22.9 ,,22.8 ,,,23.9 ,24.0 ,,19.8 ,16.8 ,17.3 ,3.57 ,16.3 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.72 ,2.55 ,,0.01 ,,,,,,,""
2016/5/3 5:00,DS,-2086 ,3,24.7 ,,27.1 ,,,22.5 ,3.28 ,,23.3 ,28.2 ,14.9 ,23.9 ,24.1 ,23.7 ,18.6 ,23.6 ,19.4 ,23.2 ,,22.9 ,22.9 ,,22.8 ,,,23.9 ,23.9 ,,19.9 ,16.8 ,17.3 ,3.57 ,16.3 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,16.78 ,2.56 ,,0.01 ,,,,,,,""
2016/5/3 11:00,DS,-2086 ,3,24.7 ,,29.5 ,,,22.5 ,3.57 ,,23.3 ,27.7 ,14.9 ,24.0 ,24.1 ,23.8 ,18.6 ,23.7 ,19.4 ,23.3 ,,23.0 ,23.0 ,,22.9 ,,,23.9 ,24.0 ,,20.0 ,16.8 ,17.3 ,3.57 ,16.3 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.81 ,2.55 ,,0.01 ,,,,,,,""
2016/5/3 17:00,DS,-2085 ,3,24.7 ,,28.4 ,,,22.5 ,3.99 ,,23.3 ,28.2 ,15.0 ,24.0 ,24.1 ,23.8 ,18.6 ,23.7 ,19.5 ,23.3 ,,22.9 ,23.0 ,,22.8 ,,,23.9 ,23.9 ,,20.0 ,16.8 ,17.3 ,3.60 ,16.7 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.38 ,2.55 ,,0.01 ,,,,,,,""
2016/5/3 23:00,DS,-2085 ,3,24.7 ,,28.4 ,,,22.5 ,4.21 ,,23.3 ,28.2 ,15.0 ,24.0 ,24.2 ,23.8 ,18.7 ,23.7 ,19.6 ,23.3 ,,23.0 ,23.0 ,,22.9 ,,,23.9 ,23.9 ,,20.0 ,16.8 ,17.3 ,3.61 ,17.2 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.28 ,2.55 ,,0.01 ,,,,,,,""
2016/5/4 5:00,DS,-2085 ,3,24.7 ,,30.7 ,,,22.6 ,4.59 ,,23.3 ,28.2 ,15.0 ,24.0 ,24.1 ,23.8 ,18.6 ,23.7 ,19.6 ,23.3 ,,23.0 ,23.0 ,,22.8 ,,,23.9 ,23.9 ,,20.1 ,16.8 ,17.3 ,3.62 ,17.5 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.75 ,2.56 ,,0.01 ,,,,,,,""
2016/5/4 11:00,DS,-2084 ,3,24.7 ,,28.7 ,,,22.6 ,4.89 ,,23.3 ,27.8 ,15.0 ,24.0 ,24.1 ,23.8 ,18.7 ,23.8 ,19.6 ,23.4 ,,23.1 ,23.1 ,,22.9 ,,,23.9 ,23.9 ,,20.1 ,16.8 ,17.3 ,3.64 ,17.8 ,0.03 ,0.02 ,14.53 ,-,-,493 ,0.49 ,19.22 ,2.55 ,,0.01 ,,,,,,,""
2016/5/4 17:00,DS,-2086 ,3,24.8 ,,26.4 ,,,22.6 ,4.60 ,,23.3 ,27.8 ,15.1 ,24.0 ,24.1 ,23.8 ,18.6 ,23.7 ,19.5 ,23.3 ,,23.0 ,23.0 ,,22.9 ,,,23.9 ,23.9 ,,20.1 ,16.8 ,17.3 ,3.65 ,18.2 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,19.97 ,2.55 ,,0.01 ,,,,,,,""
2016/5/4 23:00,DS,-2085 ,3,24.8 ,,26.6 ,,,22.6 ,4.32 ,,23.3 ,28.2 ,15.1 ,24.0 ,24.1 ,23.8 ,18.6 ,23.8 ,19.5 ,23.4 ,,23.0 ,23.1 ,,22.9 ,,,24.0 ,24.0 ,,20.2 ,16.8 ,17.3 ,3.65 ,18.3 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,18.66 ,2.55 ,,0.01 ,,,,,,,""
2016/5/5 5:00,DS,-2084 ,3,24.9 ,,26.3 ,,,22.5 ,4.23 ,,23.4 ,27.9 ,15.1 ,24.0 ,24.1 ,23.8 ,18.6 ,23.8 ,19.4 ,23.4 ,,23.0 ,23.1 ,,22.9 ,,,24.0 ,24.0 ,,20.2 ,16.8 ,17.3 ,3.64 ,18.3 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.06 ,2.56 ,,0.01 ,,,,,,,""
2016/5/5 11:00,DS,-2083 ,3,24.9 ,,33.6 ,,,22.5 ,3.96 ,,23.4 ,27.9 ,15.1 ,24.1 ,24.2 ,23.9 ,18.6 ,23.8 ,19.4 ,23.4 ,,23.0 ,23.1 ,,22.9 ,,,24.0 ,24.0 ,,20.1 ,16.8 ,17.3 ,3.62 ,18.3 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,16.59 ,2.56 ,,0.01 ,,,,,,,""
2016/5/5 17:00,DS,-2084 ,3,24.9 ,,26.4 ,,,22.5 ,3.81 ,,23.4 ,27.7 ,15.1 ,24.1 ,24.2 ,23.9 ,18.6 ,23.8 ,19.4 ,23.3 ,,23.0 ,23.0 ,,22.9 ,,,24.0 ,24.0 ,,20.1 ,16.9 ,17.4 ,3.62 ,18.2 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.25 ,2.55 ,,0.01 ,,,,,,,""
2016/5/5 23:00,DS,-2085 ,3,24.9 ,,26.4 ,,,22.5 ,3.58 ,,23.5 ,27.8 ,15.2 ,24.1 ,24.2 ,23.9 ,18.6 ,23.8 ,19.4 ,23.4 ,,23.1 ,23.1 ,,22.9 ,,,24.1 ,24.0 ,,20.0 ,17.0 ,17.5 ,3.60 ,18.2 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,17.16 ,2.55 ,,0.01 ,,,,,,,""
2016/5/6 5:00,DS,-2084 ,3,25.2 ,,34.1 ,,,22.5 ,3.46 ,,23.5 ,27.7 ,15.2 ,24.2 ,24.2 ,23.9 ,18.6 ,23.9 ,19.4 ,23.5 ,,23.1 ,23.1 ,,22.9 ,,,24.1 ,24.1 ,,20.0 ,17.0 ,17.5 ,3.57 ,18.1 ,0.04 ,0.04 ,14.53 ,-,-,493 ,0.49 ,18.00 ,2.55 ,,0.01 ,,,,,,,""
2016/5/6 11:00,DS,-2085 ,3,25.0 ,,26.2 ,,,22.6 ,3.58 ,,23.5 ,27.8 ,15.2 ,24.2 ,24.2 ,23.9 ,18.7 ,23.9 ,19.5 ,23.5 ,,23.1 ,23.1 ,,22.9 ,,,24.1 ,24.1 ,,19.9 ,17.1 ,17.5 ,3.55 ,17.8 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,18.28 ,2.55 ,,0.01 ,,,,,,,""
2016/5/6 17:00,DS,-2084 ,3,25.1 ,,26.8 ,,,22.6 ,3.74 ,,23.5 ,27.8 ,15.2 ,24.2 ,24.2 ,24.0 ,18.7 ,24.0 ,19.5 ,23.5 ,,23.1 ,23.2 ,,23.0 ,,,24.1 ,24.1 ,,20.0 ,17.1 ,17.5 ,3.55 ,17.4 ,0.03 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.91 ,2.56 ,,0.01 ,,,,,,,""
2016/5/6 23:00,DS,-2084 ,3,25.1 ,,26.4 ,,,22.7 ,4.19 ,,23.5 ,27.8 ,15.2 ,24.2 ,24.3 ,24.0 ,18.7 ,24.0 ,19.5 ,23.5 ,,23.2 ,23.2 ,,23.1 ,,,24.2 ,24.2 ,,20.0 ,17.1 ,17.6 ,3.55 ,17.4 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.44 ,2.56 ,,0.01 ,,,,,,,""
2016/5/7 5:00,DS,-2084 ,3,25.1 ,,26.6 ,,,22.7 ,4.53 ,,23.6 ,27.8 ,15.3 ,24.3 ,24.4 ,24.1 ,18.8 ,24.0 ,19.5 ,23.6 ,,23.3 ,23.3 ,,23.1 ,,,24.2 ,24.2 ,,20.0 ,17.1 ,17.6 ,3.56 ,17.6 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.56 ,2.56 ,,0.01 ,,,,,,,""
2016/5/7 11:00,DS,-2084 ,3,25.1 ,,32.2 ,,,22.8 ,4.75 ,,23.7 ,27.8 ,15.3 ,24.4 ,24.3 ,24.1 ,18.8 ,24.1 ,19.6 ,23.7 ,,23.3 ,23.3 ,,23.1 ,,,24.2 ,24.2 ,,20.0 ,17.2 ,17.6 ,3.56 ,17.8 ,0.02 ,0.03 ,14.52 ,-,-,492 ,0.49 ,19.41 ,2.55 ,,0.01 ,,,,,,,""
2016/5/7 17:00,DS,-2084 ,3,25.2 ,,33.6 ,,,22.8 ,4.69 ,,23.7 ,27.8 ,15.3 ,24.3 ,24.4 ,24.1 ,18.8 ,24.1 ,19.6 ,23.7 ,,23.3 ,23.3 ,,23.1 ,,,24.3 ,24.3 ,,19.9 ,17.2 ,17.7 ,3.58 ,18.0 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,16.50 ,2.56 ,,0.01 ,,,,,,,""
2016/5/7 23:00,DS,-2085 ,3,25.2 ,,26.8 ,,,22.9 ,4.30 ,,23.7 ,27.9 ,15.4 ,24.3 ,24.5 ,24.1 ,18.8 ,24.1 ,19.6 ,23.7 ,,23.3 ,23.3 ,,23.1 ,,,24.3 ,24.3 ,,19.9 ,17.2 ,17.7 ,3.58 ,18.3 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.63 ,2.56 ,,0.01 ,,,,,,,""
2016/5/8 5:00,DS,-2084 ,3,25.3 ,,27.2 ,,,22.9 ,3.89 ,,23.7 ,27.8 ,15.4 ,24.4 ,24.5 ,24.2 ,18.9 ,24.1 ,19.6 ,23.7 ,,23.3 ,23.3 ,,23.2 ,,,24.3 ,24.3 ,,19.9 ,17.3 ,17.8 ,3.56 ,18.3 ,0.03 ,0.04 ,14.52 ,-,-,492 ,0.49 ,16.97 ,2.55 ,,0.01 ,,,,,,,""
2016/5/8 11:00,DS,-2084 ,3,25.3 ,,26.6 ,,,22.9 ,3.68 ,,23.8 ,27.9 ,15.4 ,24.5 ,24.6 ,24.2 ,19.0 ,24.2 ,19.7 ,23.8 ,,23.4 ,23.5 ,,23.3 ,,,24.4 ,24.4 ,,19.8 ,17.3 ,17.8 ,3.54 ,18.2 ,0.03 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.25 ,2.55 ,,0.01 ,,,,,,,""
2016/5/8 17:00,DS,-2084 ,3,25.3 ,,31.8 ,,,23.1 ,3.65 ,,23.8 ,28.0 ,15.4 ,24.5 ,24.6 ,24.3 ,19.0 ,24.3 ,19.7 ,23.8 ,,23.5 ,23.5 ,,23.3 ,,,24.4 ,24.4 ,,19.8 ,17.3 ,17.8 ,3.54 ,18.1 ,0.03 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.63 ,2.56 ,,0.01 ,,,,,,,""
2016/5/8 23:00,DS,-2083 ,3,25.4 ,,30.2 ,,,23.1 ,3.42 ,,23.8 ,28.0 ,15.5 ,24.5 ,24.6 ,24.3 ,19.0 ,24.3 ,19.7 ,23.8 ,,23.5 ,23.5 ,,23.3 ,,,24.4 ,24.4 ,,19.7 ,17.3 ,17.9 ,3.53 ,18.0 ,0.03 ,0.04 ,14.52 ,-,-,492 ,0.49 ,18.00 ,2.56 ,,0.01 ,,,,,,,""
2016/5/9 5:00,DS,-2084 ,3,25.4 ,,29.6 ,,,23.2 ,3.50 ,,23.9 ,28.0 ,15.5 ,24.5 ,24.6 ,24.3 ,19.0 ,24.3 ,19.8 ,23.9 ,,23.5 ,23.5 ,,23.3 ,,,24.5 ,24.4 ,,19.7 ,17.4 ,17.9 ,3.50 ,18.0 ,0.03 ,0.04 ,14.52 ,-,-,492 ,0.49 ,16.78 ,2.55 ,,0.01 ,,,,,,,""
2016/5/9 11:00,DS,-2084 ,3,25.5 ,,29.9 ,,,23.3 ,3.73 ,,23.9 ,28.0 ,15.5 ,24.6 ,24.6 ,24.4 ,19.1 ,24.4 ,19.8 ,23.9 ,,23.6 ,23.6 ,,23.4 ,,,24.5 ,24.5 ,,19.7 ,17.4 ,17.9 ,3.49 ,17.8 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.81 ,2.56 ,,0.01 ,,,,,,,""
2016/5/9 17:00,DS,-2083 ,3,25.5 ,,29.6 ,,,23.3 ,4.10 ,,23.9 ,28.0 ,15.6 ,24.6 ,24.7 ,24.4 ,19.1 ,24.4 ,19.8 ,23.9 ,,23.6 ,23.6 ,,23.4 ,,,24.6 ,24.5 ,,19.7 ,17.5 ,18.0 ,3.50 ,17.7 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.56 ,,0.01 ,,,,,,,""
2016/5/9 23:00,DS,-2084 ,3,25.5 ,,29.6 ,,,23.3 ,4.07 ,,24.0 ,28.1 ,15.6 ,24.7 ,24.8 ,24.5 ,19.2 ,24.4 ,20.0 ,24.0 ,,23.7 ,23.7 ,,23.5 ,,,24.6 ,24.6 ,,19.7 ,17.5 ,18.0 ,3.51 ,17.9 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.19 ,2.54 ,,0.01 ,,,,,,,""
2016/5/10 5:00,DS,-2083 ,3,25.6 ,,29.7 ,,,23.5 ,4.26 ,,24.0 ,28.1 ,15.6 ,24.7 ,24.7 ,24.5 ,19.2 ,24.4 ,20.0 ,24.0 ,,23.7 ,23.7 ,,23.5 ,,,24.6 ,24.7 ,,19.6 ,17.5 ,18.0 ,3.52 ,18.1 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.75 ,2.54 ,,0.01 ,,,,,,,""
2016/5/10 11:00,DS,-2084 ,3,25.7 ,,29.7 ,,,23.5 ,4.33 ,,24.0 ,28.2 ,15.6 ,24.7 ,24.7 ,24.5 ,19.2 ,24.4 ,20.1 ,24.0 ,,23.7 ,23.7 ,,23.5 ,,,24.6 ,24.7 ,,19.6 ,17.6 ,18.1 ,3.53 ,18.4 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,17.25 ,2.54 ,,0.01 ,,,,,,,""
2016/5/10 17:00,DS,-2083 ,3,25.6 ,,29.5 ,,,23.5 ,4.48 ,,24.1 ,28.2 ,15.7 ,24.8 ,24.8 ,24.5 ,19.2 ,24.5 ,20.1 ,24.1 ,,23.7 ,23.7 ,,23.5 ,,,24.7 ,24.7 ,,19.6 ,17.6 ,18.1 ,3.54 ,18.7 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.84 ,2.53 ,,0.01 ,,,,,,,""
2016/5/10 23:00,DS,-2083 ,3,25.7 ,,29.4 ,,,23.6 ,4.64 ,,24.1 ,28.2 ,15.7 ,24.8 ,24.9 ,24.6 ,19.3 ,24.6 ,20.1 ,24.1 ,,23.8 ,23.8 ,,23.6 ,,,24.7 ,24.8 ,,19.7 ,17.6 ,18.2 ,3.54 ,18.8 ,0.03 ,0.03 ,14.52 ,-,-,492 ,0.49 ,18.66 ,2.54 ,,0.01 ,,,,,,,""
2016/5/11 5:00,DS,-2083 ,3,25.7 ,,29.7 ,,,23.6 ,4.82 ,,24.2 ,28.2 ,15.7 ,24.8 ,24.9 ,24.6 ,19.3 ,24.6 ,20.1 ,24.2 ,,23.8 ,23.8 ,,23.5 ,,,24.8 ,24.8 ,,19.7 ,17.7 ,18.2 ,3.53 ,18.9 ,0.02 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.75 ,2.54 ,,0.01 ,,,,,,,""
2016/5/11 11:00,DS,-2080 ,3,25.7 ,,29.9 ,,,23.6 ,4.99 ,,24.2 ,28.3 ,15.7 ,24.9 ,25.0 ,24.7 ,19.3 ,24.6 ,20.2 ,24.2 ,,23.9 ,23.9 ,,23.7 ,,,24.8 ,24.8 ,,19.7 ,17.7 ,18.2 ,3.53 ,18.9 ,0.02 ,0.02 ,14.56 ,-,-,495 ,0.49 ,18.66 ,2.54 ,,0.01 ,,,,,,,""
2016/5/11 17:00,DS,-2082 ,3,25.8 ,,29.7 ,,,23.7 ,4.82 ,,24.2 ,28.2 ,15.8 ,24.9 ,24.9 ,24.7 ,19.4 ,24.7 ,20.2 ,24.2 ,,23.9 ,23.9 ,,23.6 ,,,24.8 ,24.8 ,,19.7 ,17.8 ,18.3 ,3.52 ,18.9 ,0.02 ,0.02 ,14.56 ,-,-,495 ,0.49 ,18.38 ,2.54 ,,0.01 ,,,,,,,""
2016/5/11 23:00,DS,-2084 ,3,25.9 ,,29.6 ,,,23.7 ,4.28 ,,24.2 ,28.3 ,15.8 ,24.9 ,25.0 ,24.7 ,19.4 ,24.7 ,20.2 ,24.2 ,,23.9 ,23.9 ,,23.5 ,,,24.8 ,24.8 ,,19.7 ,17.8 ,18.3 ,3.51 ,18.8 ,0.03 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.19 ,2.54 ,,0.01 ,,,,,,,""
2016/5/12 5:00,DS,-2083 ,3,25.9 ,,29.7 ,,,23.7 ,3.83 ,,24.3 ,28.3 ,15.8 ,25.0 ,24.9 ,24.7 ,19.5 ,24.7 ,20.3 ,24.3 ,,23.9 ,23.9 ,,23.5 ,,,24.9 ,24.9 ,,19.6 ,17.8 ,18.3 ,3.50 ,18.8 ,0.03 ,0.03 ,14.56 ,-,-,495 ,0.49 ,17.81 ,2.53 ,,0.01 ,,,,,,,""
2016/5/12 11:00,DS,-2083 ,3,25.9 ,,29.7 ,,,23.8 ,3.47 ,,24.3 ,28.3 ,15.8 ,24.9 ,25.0 ,24.7 ,19.5 ,24.7 ,20.3 ,24.2 ,,23.9 ,23.9 ,,-,,,24.9 ,24.9 ,,19.6 ,17.9 ,18.3 ,3.49 ,18.7 ,0.04 ,0.04 ,14.56 ,-,-,495 ,0.49 ,16.59 ,2.54 ,,0.01 ,,,,,,,""
2016/5/12 17:00,DS,-2084 ,3,26.2 ,,29.5 ,,,23.8 ,3.15 ,,24.3 ,31.0 ,15.9 ,25.0 ,25.1 ,24.8 ,19.5 ,24.7 ,20.4 ,24.3 ,,24.0 ,24.0 ,,23.8 ,,,24.9 ,24.9 ,,19.6 ,17.9 ,18.3 ,3.49 ,18.8 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,16.13 ,2.54 ,,0.01 ,,,,,,,""
2016/5/12 23:00,DS,-2084 ,3,26.2 ,,29.6 ,,,23.9 ,3.40 ,,24.3 ,31.1 ,15.9 ,25.0 ,25.1 ,24.8 ,19.6 ,24.7 ,20.4 ,24.3 ,,24.0 ,24.0 ,,23.8 ,,,24.9 ,24.9 ,,19.6 ,17.9 ,18.3 ,3.49 ,18.8 ,0.05 ,0.05 ,14.52 ,-,-,492 ,0.49 ,15.56 ,2.54 ,,0.01 ,,,,,,,""
2016/5/13 5:00,DS,-2084 ,3,26.1 ,,29.7 ,,,24.0 ,3.65 ,,24.3 ,31.2 ,15.9 ,25.1 ,25.1 ,24.9 ,19.6 ,24.8 ,20.4 ,24.4 ,,24.1 ,24.0 ,,23.9 ,,,25.0 ,25.0 ,,19.6 ,17.9 ,18.3 ,3.48 ,18.8 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,16.41 ,2.54 ,,0.01 ,,,,,,,""
2016/5/13 11:00,DS,-2084 ,3,26.3 ,,29.5 ,,,24.0 ,3.90 ,,24.4 ,31.2 ,15.9 ,25.1 ,25.1 ,24.9 ,19.6 ,24.8 ,20.4 ,24.4 ,,24.1 ,24.1 ,,23.9 ,,,25.0 ,25.0 ,,19.6 ,17.9 ,18.4 ,3.48 ,18.8 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.81 ,2.54 ,,0.01 ,,,,,,,""
2016/5/13 17:00,DS,-2084 ,3,26.1 ,,29.8 ,,,24.2 ,4.22 ,,24.4 ,31.1 ,16.0 ,25.1 ,25.1 ,25.0 ,19.8 ,24.9 ,20.7 ,24.6 ,,24.3 ,24.3 ,,24.2 ,,,25.0 ,25.0 ,,19.8 ,17.9 ,18.4 ,3.49 ,19.0 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.91 ,2.54 ,,0.01 ,,,,,,,""
2016/5/13 23:00,DS,-2084 ,3,26.2 ,,29.7 ,,,24.2 ,4.17 ,,24.4 ,31.2 ,16.0 ,25.1 ,25.1 ,24.9 ,19.7 ,24.8 ,20.5 ,24.5 ,,24.1 ,24.1 ,,24.0 ,,,25.1 ,25.0 ,,19.7 ,17.9 ,18.4 ,3.50 ,19.2 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,15.56 ,2.54 ,,0.01 ,,,,,,,""
2016/5/14 5:00,DS,-2083 ,3,26.1 ,,29.6 ,,,24.2 ,4.13 ,,24.4 ,31.2 ,16.1 ,25.1 ,25.2 ,24.9 ,19.7 ,24.9 ,20.5 ,24.5 ,,24.1 ,24.1 ,,24.0 ,,,25.1 ,25.1 ,,19.7 ,18.0 ,18.4 ,3.50 ,19.4 ,0.04 ,0.05 ,14.52 ,-,-,492 ,0.49 ,15.94 ,2.54 ,,0.01 ,,,,,,,""
2016/5/14 11:00,DS,-2084 ,3,26.0 ,,29.6 ,,,24.2 ,3.97 ,,24.5 ,31.2 ,16.1 ,25.2 ,25.3 ,24.9 ,19.7 ,24.9 ,20.5 ,24.5 ,,24.1 ,24.1 ,,24.0 ,,,25.1 ,25.1 ,,19.7 ,18.0 ,18.5 ,3.49 ,19.4 ,0.04 ,0.05 ,14.52 ,-,-,492 ,0.49 ,16.69 ,2.54 ,,0.01 ,,,,,,,""
2016/5/14 17:00,DS,-2084 ,3,26.1 ,,29.0 ,,,24.2 ,4.23 ,,24.5 ,31.2 ,16.1 ,25.2 ,25.3 ,25.0 ,19.7 ,24.9 ,20.5 ,24.5 ,,24.1 ,24.1 ,,24.0 ,,,25.1 ,25.1 ,,19.7 ,18.0 ,18.5 ,3.46 ,19.4 ,0.04 ,0.05 ,14.52 ,-,-,492 ,0.49 ,16.03 ,2.54 ,,0.01 ,,,,,,,""
2016/5/14 23:00,DS,-2084 ,3,26.1 ,,27.9 ,,,24.2 ,4.26 ,,24.5 ,31.3 ,16.1 ,25.2 ,25.3 ,25.0 ,19.8 ,24.9 ,20.5 ,24.5 ,,24.2 ,24.2 ,,24.0 ,,,25.2 ,25.1 ,,19.7 ,18.0 ,18.5 ,3.44 ,19.3 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/15 5:00,DS,-2083 ,3,26.1 ,,32.2 ,,,24.3 ,4.48 ,,24.6 ,31.3 ,16.1 ,25.3 ,25.4 ,25.1 ,19.8 ,25.0 ,20.6 ,24.6 ,,24.3 ,24.3 ,,24.1 ,,,25.2 ,25.2 ,,19.7 ,18.0 ,18.5 ,3.40 ,18.9 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,16.59 ,2.54 ,,0.01 ,,,,,,,""
2016/5/15 11:00,DS,-2084 ,3,26.2 ,,27.4 ,,,24.3 ,4.65 ,,24.6 ,31.4 ,16.1 ,25.3 ,25.4 ,25.1 ,19.8 ,25.0 ,20.5 ,24.6 ,,24.2 ,24.2 ,,24.1 ,,,25.1 ,25.1 ,,19.7 ,18.0 ,18.6 ,3.38 ,18.5 ,0.04 ,0.04 ,14.52 ,-,-,492 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/15 17:00,DS,-2084 ,3,26.3 ,,45.4 ,,,24.3 ,4.82 ,,24.6 ,31.4 ,16.1 ,25.3 ,25.4 ,25.1 ,19.8 ,25.0 ,20.5 ,24.6 ,,24.2 ,24.2 ,,24.1 ,,,25.2 ,25.2 ,,19.7 ,18.1 ,18.6 ,3.37 ,17.9 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,19.78 ,2.54 ,,0.01 ,,,,,,,""
2016/5/15 23:00,DS,-2084 ,3,26.3 ,,35.6 ,,,24.3 ,4.68 ,,24.6 ,31.4 ,16.2 ,25.4 ,25.5 ,25.1 ,19.9 ,25.1 ,20.6 ,24.7 ,,24.3 ,24.3 ,,24.2 ,,,25.2 ,25.2 ,,19.7 ,18.1 ,18.6 ,3.36 ,17.9 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,18.94 ,2.54 ,,0.01 ,,,,,,,""
2016/5/16 5:00,DS,-2084 ,3,26.3 ,,27.3 ,,,24.2 ,4.76 ,,24.7 ,31.4 ,16.2 ,25.3 ,25.5 ,25.1 ,19.9 ,25.1 ,20.6 ,24.7 ,,24.3 ,24.3 ,,24.2 ,,,25.3 ,25.3 ,,19.7 ,18.1 ,18.6 ,3.35 ,17.9 ,0.02 ,0.03 ,14.63 ,-,-,501 ,0.49 ,18.84 ,2.54 ,,0.01 ,,,,,,,""
2016/5/16 11:00,DS,-2083 ,3,26.3 ,,27.2 ,,,24.2 ,4.88 ,,24.7 ,31.4 ,16.2 ,25.4 ,25.6 ,25.2 ,20.0 ,25.2 ,20.6 ,24.8 ,,24.4 ,24.5 ,,24.3 ,,,25.3 ,25.3 ,,19.8 ,18.1 ,18.6 ,3.34 ,17.8 ,0.02 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.94 ,2.54 ,,0.01 ,,,,,,,""
2016/5/16 17:00,DS,-2083 ,3,26.3 ,,27.5 ,,,24.2 ,5.04 ,,24.7 ,31.4 ,16.3 ,25.4 ,25.7 ,25.3 ,20.1 ,25.3 ,20.7 ,24.9 ,,24.5 ,24.6 ,,24.4 ,,,25.3 ,25.3 ,,19.8 ,18.1 ,18.6 ,3.36 ,17.9 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,18.84 ,2.54 ,,0.01 ,,,,,,,""
2016/5/16 23:00,DS,-2084 ,3,26.3 ,,59.7 ,,,24.2 ,5.01 ,,24.7 ,31.5 ,16.3 ,25.4 ,25.6 ,25.2 ,20.0 ,25.2 ,20.6 ,24.7 ,,24.4 ,24.4 ,,24.3 ,,,25.3 ,25.3 ,,19.8 ,18.2 ,18.6 ,3.37 ,18.1 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,19.13 ,2.54 ,,0.01 ,,,,,,,""
2016/5/17 5:00,DS,-2084 ,3,26.4 ,,27.4 ,,,24.2 ,4.81 ,,24.7 ,31.5 ,16.3 ,25.4 ,25.6 ,25.3 ,20.0 ,25.2 ,20.6 ,24.8 ,,24.4 ,24.4 ,,24.3 ,,,25.3 ,25.3 ,,19.9 ,18.1 ,18.6 ,3.38 ,18.4 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.28 ,2.54 ,,0.01 ,,,,,,,""
2016/5/17 11:00,DS,-2081 ,3,26.4 ,,27.9 ,,,24.2 ,4.56 ,,24.7 ,31.5 ,16.3 ,25.4 ,25.6 ,25.3 ,20.2 ,25.3 ,20.4 ,24.7 ,,24.4 ,24.4 ,,24.3 ,,,25.4 ,25.4 ,,19.9 ,18.2 ,18.7 ,3.38 ,18.6 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/17 17:00,DS,-2083 ,3,26.4 ,,27.9 ,,,24.2 ,4.49 ,,24.7 ,31.5 ,16.3 ,25.4 ,25.6 ,25.3 ,20.2 ,25.3 ,20.3 ,24.8 ,,24.4 ,24.4 ,,24.3 ,,,25.4 ,25.4 ,,19.9 ,18.2 ,18.7 ,3.38 ,18.8 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.38 ,2.53 ,,0.01 ,,,,,,,""
2016/5/17 23:00,DS,-2084 ,3,26.4 ,,27.4 ,,,24.2 ,4.28 ,,24.8 ,31.5 ,16.4 ,25.5 ,25.7 ,25.3 ,20.2 ,25.3 ,20.3 ,24.8 ,,24.4 ,24.4 ,,24.3 ,,,25.4 ,25.4 ,,19.9 ,18.2 ,18.7 ,3.38 ,18.9 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.81 ,2.54 ,,0.01 ,,,,,,,""
2016/5/18 5:00,DS,-2084 ,3,26.4 ,,27.5 ,,,24.1 ,4.04 ,,24.8 ,31.6 ,16.3 ,25.5 ,25.7 ,25.3 ,20.2 ,25.4 ,20.3 ,24.8 ,,24.5 ,24.5 ,,24.3 ,,,25.4 ,25.4 ,,19.9 ,18.2 ,18.7 ,3.36 ,18.8 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,18.66 ,2.54 ,,0.01 ,,,,,,,""
2016/5/18 11:00,DS,-2084 ,3,26.4 ,,27.3 ,,,24.1 ,3.87 ,,24.8 ,31.5 ,16.4 ,25.4 ,25.7 ,25.3 ,20.3 ,25.4 ,20.4 ,24.9 ,,24.6 ,24.6 ,,24.5 ,,,25.4 ,25.4 ,,20.0 ,18.2 ,18.7 ,3.34 ,18.7 ,0.04 ,0.03 ,14.63 ,-,-,501 ,0.49 ,18.75 ,2.54 ,,0.01 ,,,,,,,""
2016/5/18 17:00,DS,-2084 ,3,26.4 ,,27.5 ,,,24.1 ,3.99 ,,24.8 ,31.5 ,16.3 ,25.5 ,25.7 ,25.3 ,20.3 ,25.4 ,20.3 ,24.9 ,,24.5 ,24.5 ,,24.4 ,,,25.4 ,25.4 ,,20.0 ,18.2 ,18.7 ,3.34 ,18.4 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/18 23:00,DS,-2083 ,3,26.4 ,,27.9 ,,,24.1 ,3.77 ,,24.8 ,31.5 ,16.3 ,25.5 ,25.7 ,25.3 ,20.3 ,25.4 ,20.2 ,24.8 ,,24.5 ,24.5 ,,24.3 ,,,25.4 ,25.5 ,,20.0 ,18.2 ,18.7 ,3.33 ,18.4 ,0.04 ,0.03 ,14.63 ,-,-,501 ,0.49 ,18.19 ,2.54 ,,0.01 ,,,,,,,""
2016/5/19 5:00,DS,-2083 ,3,26.4 ,,32.9 ,,,24.1 ,3.76 ,,24.8 ,31.5 ,16.3 ,25.5 ,25.7 ,25.3 ,20.4 ,25.4 ,20.2 ,24.8 ,,24.5 ,24.5 ,,24.4 ,,,25.4 ,25.5 ,,20.0 ,18.2 ,18.7 ,3.31 ,18.3 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/19 11:00,DS,-2083 ,3,26.4 ,,27.8 ,,,24.1 ,3.68 ,,24.8 ,31.6 ,16.4 ,25.5 ,25.7 ,25.3 ,20.4 ,25.4 ,20.1 ,24.8 ,,24.5 ,24.5 ,,24.4 ,,,25.4 ,25.5 ,,20.0 ,18.3 ,18.8 ,3.30 ,18.2 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,16.41 ,2.54 ,,0.01 ,,,,,,,""
2016/5/19 17:00,DS,-2083 ,3,26.4 ,,27.6 ,,,24.1 ,3.94 ,,24.9 ,31.6 ,16.5 ,25.5 ,25.7 ,25.4 ,20.5 ,25.5 ,20.0 ,24.8 ,,24.5 ,24.5 ,,24.3 ,,,25.4 ,25.4 ,,20.1 ,18.3 ,18.8 ,3.31 ,18.1 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.53 ,,0.01 ,,,,,,,""
2016/5/19 23:00,DS,-2083 ,3,26.4 ,,27.8 ,,,24.1 ,3.94 ,,24.9 ,31.6 ,16.5 ,25.5 ,25.7 ,25.3 ,20.6 ,25.5 ,19.9 ,24.9 ,,24.5 ,24.5 ,,24.4 ,,,25.5 ,25.5 ,,20.1 ,18.3 ,18.8 ,3.31 ,18.3 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/20 5:00,DS,-2083 ,3,26.4 ,,28.2 ,,,24.1 ,3.95 ,,24.9 ,31.6 ,16.5 ,25.5 ,25.8 ,25.4 ,20.8 ,25.6 ,19.8 ,24.9 ,,24.5 ,24.6 ,,24.4 ,,,25.4 ,25.5 ,,20.2 ,18.3 ,18.8 ,3.30 ,18.3 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.91 ,2.54 ,,0.01 ,,,,,,,""
2016/5/20 11:00,DS,-2084 ,3,26.4 ,,27.7 ,,,24.1 ,3.98 ,,24.9 ,31.7 ,16.5 ,25.5 ,25.7 ,25.4 ,20.8 ,25.6 ,19.8 ,24.9 ,,24.5 ,24.6 ,,24.4 ,,,25.4 ,25.5 ,,20.3 ,18.3 ,18.8 ,3.29 ,18.3 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,17.16 ,2.54 ,,0.01 ,,,,,,,""
2016/5/20 17:00,DS,-2083 ,3,26.4 ,,27.8 ,,,24.1 ,4.23 ,,24.9 ,31.7 ,16.5 ,25.5 ,25.7 ,25.4 ,20.9 ,25.6 ,19.7 ,24.9 ,,24.5 ,24.6 ,,24.4 ,,,25.4 ,25.5 ,,20.4 ,18.3 ,18.8 ,3.29 ,18.3 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.54 ,,0.01 ,,,,,,,""
2016/5/20 23:00,DS,-2083 ,3,26.4 ,,27.5 ,,,24.1 ,4.24 ,,24.9 ,31.7 ,16.6 ,25.5 ,26.1 ,25.4 ,20.9 ,25.6 ,19.7 ,24.9 ,,24.5 ,25.0 ,,24.4 ,,,25.4 ,25.5 ,,20.5 ,18.3 ,18.8 ,3.29 ,18.4 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,18.09 ,2.54 ,,0.01 ,,,,,,,""
2016/5/21 5:00,DS,-2083 ,3,26.5 ,,27.7 ,,,24.1 ,4.33 ,,24.9 ,31.6 ,16.6 ,25.5 ,26.1 ,25.4 ,20.9 ,25.6 ,19.6 ,24.8 ,,24.5 ,24.9 ,,24.4 ,,,25.4 ,25.5 ,,20.6 ,18.3 ,18.8 ,3.28 ,18.4 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.66 ,2.54 ,,0.01 ,,,,,,,""
2016/5/21 11:00,DS,-2083 ,3,26.4 ,,27.6 ,,,24.2 ,4.34 ,,24.9 ,31.7 ,16.6 ,25.5 ,26.1 ,25.4 ,21.0 ,25.6 ,19.6 ,24.9 ,,24.5 ,25.0 ,,24.4 ,,,25.5 ,25.5 ,,20.7 ,18.3 ,18.7 ,3.27 ,18.3 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,16.97 ,2.54 ,,0.01 ,,,,,,,""
2016/5/21 17:00,DS,-2083 ,3,26.6 ,,27.7 ,,,24.2 ,4.41 ,,24.9 ,31.7 ,16.6 ,25.5 ,26.1 ,25.4 ,21.1 ,25.7 ,19.5 ,24.9 ,,24.5 ,24.9 ,,24.4 ,,,25.5 ,25.5 ,,20.7 ,18.3 ,18.8 ,3.27 ,18.3 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.09 ,2.54 ,,0.01 ,,,,,,,""
2016/5/21 23:00,DS,-2082 ,3,26.5 ,,27.4 ,,,24.2 ,4.28 ,,24.9 ,31.7 ,16.7 ,25.5 ,26.1 ,25.5 ,21.2 ,25.8 ,19.3 ,24.9 ,,24.5 ,25.0 ,,24.4 ,,,25.5 ,25.5 ,,20.8 ,18.3 ,18.8 ,3.29 ,18.5 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/22 5:00,DS,-2083 ,3,26.4 ,,27.6 ,,,24.2 ,4.34 ,,24.9 ,31.7 ,16.7 ,25.6 ,26.1 ,25.5 ,21.5 ,25.9 ,19.1 ,24.9 ,,24.6 ,25.0 ,,24.5 ,,,25.5 ,25.5 ,,20.8 ,18.3 ,18.8 ,3.30 ,18.8 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/22 11:00,DS,-2083 ,3,26.5 ,,28.1 ,,,24.2 ,4.33 ,,24.9 ,31.8 ,16.7 ,25.6 ,26.2 ,25.5 ,21.5 ,25.9 ,19.0 ,24.9 ,,24.5 ,25.0 ,,24.4 ,,,25.5 ,25.5 ,,20.8 ,18.3 ,18.8 ,3.31 ,19.1 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/22 17:00,DS,-2083 ,3,26.5 ,,31.8 ,,,24.2 ,4.50 ,,24.9 ,31.8 ,16.7 ,25.6 ,26.2 ,25.5 ,21.5 ,25.9 ,18.9 ,24.9 ,,24.5 ,25.0 ,,24.4 ,,,25.5 ,25.5 ,,20.8 ,18.3 ,18.9 ,3.32 ,19.4 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.66 ,2.54 ,,0.01 ,,,,,,,""
2016/5/22 23:00,DS,-2083 ,3,26.5 ,,31.2 ,,,24.3 ,4.45 ,,25.0 ,31.8 ,16.8 ,25.6 ,26.2 ,25.5 ,21.7 ,26.0 ,18.9 ,24.9 ,,24.5 ,25.1 ,,24.5 ,,,25.5 ,25.5 ,,20.8 ,18.3 ,18.9 ,3.32 ,19.6 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/23 5:00,DS,-2083 ,3,26.5 ,,31.0 ,,,24.3 ,4.49 ,,25.0 ,31.8 ,16.7 ,25.6 ,26.2 ,25.5 ,21.8 ,26.0 ,18.8 ,24.9 ,,24.5 ,25.1 ,,24.5 ,,,25.5 ,25.6 ,,20.8 ,18.4 ,18.9 ,3.30 ,19.6 ,0.02 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/23 11:00,DS,-2083 ,3,26.6 ,,31.2 ,,,24.4 ,4.59 ,,25.0 ,31.8 ,16.8 ,25.6 ,26.2 ,25.6 ,21.9 ,26.1 ,18.7 ,25.0 ,,24.6 ,25.1 ,,24.5 ,,,25.5 ,25.6 ,,20.8 ,18.4 ,18.9 ,3.29 ,19.5 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/23 17:00,DS,-2083 ,3,26.5 ,,30.5 ,,,24.4 ,4.77 ,,25.0 ,31.8 ,16.8 ,25.6 ,26.3 ,25.6 ,22.1 ,26.2 ,18.4 ,25.0 ,,24.6 ,25.1 ,,24.5 ,,,25.6 ,25.6 ,,20.7 ,18.4 ,19.0 ,3.30 ,19.5 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.54 ,,0.01 ,,,,,,,""
2016/5/23 23:00,DS,-2084 ,3,26.6 ,,31.3 ,,,24.5 ,4.68 ,,25.0 ,31.8 ,16.8 ,25.6 ,26.3 ,25.6 ,23.0 ,26.6 ,17.2 ,25.0 ,,24.5 ,25.1 ,,24.5 ,,,25.6 ,25.6 ,,20.7 ,18.4 ,19.0 ,3.30 ,19.7 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.54 ,,0.01 ,,,,,,,""
2016/5/24 5:00,DS,-2083 ,3,26.6 ,,30.9 ,,,24.6 ,4.67 ,,25.1 ,31.8 ,16.9 ,25.7 ,26.4 ,25.6 ,23.0 ,26.6 ,17.2 ,25.0 ,,24.6 ,25.1 ,,24.5 ,,,25.5 ,25.6 ,,20.6 ,18.4 ,19.0 ,3.29 ,19.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.54 ,,0.01 ,,,,,,,""
2016/5/24 11:00,DS,-2083 ,3,26.5 ,,30.5 ,,,24.6 ,4.62 ,,25.1 ,31.9 ,16.9 ,25.6 ,26.4 ,25.7 ,23.1 ,26.7 ,17.2 ,25.0 ,,24.6 ,25.2 ,,24.6 ,,,25.7 ,25.6 ,,20.6 ,18.5 ,19.0 ,3.29 ,19.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.41 ,2.54 ,,0.01 ,,,,,,,""
2016/5/24 17:00,DS,-2083 ,3,26.6 ,,31.1 ,,,24.7 ,4.86 ,,25.1 ,31.9 ,16.9 ,25.7 ,26.4 ,25.7 ,23.1 ,26.7 ,17.2 ,25.0 ,,24.6 ,25.2 ,,24.6 ,,,25.6 ,25.6 ,,20.6 ,18.6 ,19.1 ,3.30 ,19.8 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.54 ,,0.01 ,,,,,,,""
2016/5/24 23:00,DS,-2083 ,3,26.6 ,,35.3 ,,,24.8 ,4.80 ,,25.1 ,31.9 ,17.0 ,25.7 ,26.4 ,25.7 ,23.1 ,26.7 ,17.2 ,25.1 ,,24.6 ,25.2 ,,24.6 ,,,25.6 ,25.7 ,,20.6 ,18.6 ,19.1 ,3.31 ,20.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.34 ,2.54 ,,0.01 ,,,,,,,""
2016/5/25 5:00,DS,-2083 ,3,26.6 ,,30.6 ,,,24.9 ,4.92 ,,25.1 ,31.9 ,17.0 ,25.7 ,26.5 ,25.8 ,23.2 ,26.8 ,17.2 ,25.1 ,,24.7 ,25.3 ,,24.7 ,,,25.7 ,25.8 ,,20.6 ,18.6 ,19.1 ,3.31 ,20.2 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.54 ,,0.01 ,,,,,,,""
2016/5/25 11:00,DS,-2083 ,4,26.6 ,,30.3 ,,,25.0 ,4.95 ,,25.2 ,31.9 ,17.0 ,25.8 ,26.5 ,25.8 ,23.2 ,26.8 ,17.3 ,25.1 ,,24.7 ,25.3 ,,24.7 ,,,25.7 ,25.9 ,,20.6 ,18.6 ,19.2 ,3.31 ,20.4 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.53 ,,0.01 ,,,,,,,""
2016/5/25 17:00,DS,-2082 ,4,26.5 ,,30.2 ,,,25.1 ,4.94 ,,25.2 ,32.0 ,17.0 ,25.9 ,26.2 ,25.9 ,23.3 ,26.9 ,17.4 ,25.2 ,,24.8 ,24.9 ,,24.8 ,,,25.8 ,25.9 ,,20.6 ,18.7 ,19.2 ,3.32 ,20.6 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.53 ,,0.01 ,,,,,,,""
2016/5/25 23:00,DS,-2082 ,4,26.6 ,,30.1 ,,,25.3 ,4.86 ,,25.3 ,32.0 ,17.0 ,25.9 ,26.5 ,25.8 ,23.3 ,26.9 ,17.4 ,25.2 ,,24.7 ,25.3 ,,24.8 ,,,25.8 ,25.9 ,,20.6 ,18.7 ,19.2 ,3.32 ,20.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.66 ,2.53 ,,0.01 ,,,,,,,""
