,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/5/26 5:00,DS,-2082 ,4,26.6 ,,30.9 ,,,25.3 ,4.81 ,,25.3 ,32.0 ,17.1 ,25.9 ,26.6 ,25.9 ,23.3 ,26.9 ,17.5 ,25.3 ,,24.8 ,25.4 ,,24.8 ,,,25.8 ,25.9 ,,20.6 ,18.7 ,19.2 ,3.32 ,20.9 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.53 ,,0.01 ,,,,,,,""
2016/5/26 11:00,DS,-2082 ,4,26.6 ,,30.0 ,,,25.4 ,4.86 ,,25.3 ,32.0 ,17.1 ,25.9 ,26.7 ,25.9 ,23.3 ,27.0 ,17.5 ,25.3 ,,24.9 ,25.5 ,,24.9 ,,,25.8 ,25.9 ,,20.6 ,18.7 ,19.3 ,3.32 ,21.0 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.53 ,,0.01 ,,,,,,,""
2016/5/26 17:00,DS,-2083 ,4,26.7 ,,29.8 ,,,25.4 ,5.12 ,,25.4 ,32.1 ,17.2 ,26.0 ,26.7 ,26.0 ,23.4 ,27.0 ,17.5 ,25.4 ,,24.9 ,25.5 ,,24.9 ,,,25.9 ,25.9 ,,20.7 ,18.7 ,19.3 ,3.33 ,21.1 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/5/26 23:00,DS,-2079 ,4,26.8 ,,30.1 ,,,25.5 ,5.18 ,,25.4 ,32.1 ,17.2 ,26.0 ,26.7 ,26.0 ,23.4 ,27.0 ,17.5 ,25.4 ,,24.9 ,25.5 ,,24.9 ,,,26.0 ,26.0 ,,20.7 ,18.8 ,19.3 ,3.33 ,21.3 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.84 ,2.53 ,,0.01 ,,,,,,,""
2016/5/27 5:00,DS,-2082 ,4,26.8 ,,30.4 ,,,25.6 ,5.13 ,,25.4 ,32.1 ,17.2 ,26.0 ,26.7 ,26.0 ,23.4 ,27.0 ,17.5 ,25.4 ,,24.9 ,25.5 ,,24.9 ,,,26.0 ,26.1 ,,20.7 ,18.8 ,19.3 ,3.33 ,21.5 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.94 ,2.53 ,,0.01 ,,,,,,,""
2016/5/27 11:00,DS,-2082 ,4,26.8 ,,30.3 ,,,25.6 ,4.82 ,,25.4 ,32.2 ,17.2 ,26.0 ,26.8 ,26.0 ,23.5 ,27.1 ,17.6 ,25.4 ,,25.0 ,25.6 ,,24.9 ,,,26.1 ,26.1 ,,20.7 ,18.8 ,19.4 ,3.32 ,21.6 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.53 ,,0.01 ,,,,,,,""
2016/5/27 17:00,DS,-2082 ,4,26.8 ,,30.3 ,,,25.6 ,4.86 ,,25.5 ,32.2 ,17.2 ,26.1 ,26.8 ,26.1 ,23.5 ,27.1 ,17.5 ,25.5 ,,25.0 ,25.6 ,,25.0 ,,,26.0 ,26.0 ,,20.7 ,18.9 ,19.4 ,3.31 ,21.6 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.28 ,2.53 ,,0.01 ,,,,,,,""
2016/5/27 23:00,DS,-2082 ,4,26.9 ,,30.4 ,,,25.7 ,4.82 ,,25.5 ,32.2 ,17.3 ,26.1 ,26.8 ,26.1 ,23.5 ,27.2 ,17.6 ,25.5 ,,25.1 ,25.7 ,,25.1 ,,,26.1 ,26.1 ,,20.7 ,18.9 ,19.4 ,3.30 ,21.5 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.53 ,,0.01 ,,,,,,,""
2016/5/28 5:00,DS,-2081 ,4,26.9 ,,30.2 ,,,25.7 ,4.74 ,,25.5 ,32.2 ,17.3 ,26.2 ,26.9 ,26.2 ,23.6 ,27.2 ,17.6 ,25.5 ,,25.1 ,25.7 ,,25.1 ,,,26.1 ,26.1 ,,20.7 ,18.9 ,19.4 ,3.27 ,21.5 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,18.09 ,2.53 ,,0.01 ,,,,,,,""
2016/5/28 11:00,DS,-2078 ,4,27.0 ,,31.7 ,,,25.7 ,4.75 ,,25.6 ,32.3 ,17.3 ,26.2 ,26.9 ,26.2 ,23.6 ,27.2 ,17.6 ,25.5 ,,25.1 ,25.7 ,,25.1 ,,,26.1 ,26.2 ,,20.8 ,18.9 ,19.4 ,3.26 ,21.3 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.44 ,2.53 ,,0.01 ,,,,,,,""
2016/5/28 17:00,DS,-2081 ,4,27.0 ,,28.1 ,,,25.7 ,5.07 ,,25.6 ,32.3 ,17.3 ,26.2 ,27.0 ,26.3 ,23.7 ,27.3 ,17.7 ,25.6 ,,25.2 ,25.8 ,,25.2 ,,,26.2 ,26.2 ,,20.8 ,19.0 ,19.4 ,3.25 ,21.1 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.53 ,,0.01 ,,,,,,,""
2016/5/28 23:00,DS,-2082 ,4,27.1 ,,28.2 ,,,25.7 ,4.96 ,,25.6 ,32.3 ,17.3 ,26.3 ,27.0 ,26.3 ,23.7 ,27.3 ,17.6 ,25.6 ,,25.2 ,25.8 ,,25.2 ,,,26.2 ,26.2 ,,20.8 ,19.0 ,19.5 ,3.24 ,21.1 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.53 ,,0.01 ,,,,,,,""
2016/5/29 5:00,DS,-2081 ,4,27.1 ,,28.5 ,,,25.8 ,4.71 ,,25.6 ,32.3 ,17.3 ,26.3 ,27.0 ,26.3 ,23.7 ,27.2 ,17.7 ,25.6 ,,25.2 ,25.8 ,,25.1 ,,,26.2 ,26.3 ,,20.8 ,19.0 ,19.5 ,3.22 ,21.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.53 ,,0.01 ,,,,,,,""
2016/5/29 11:00,DS,-2081 ,4,27.1 ,,28.7 ,,,25.8 ,4.76 ,,25.7 ,32.4 ,17.4 ,26.3 ,27.0 ,26.3 ,23.7 ,27.3 ,17.8 ,25.7 ,,25.3 ,25.9 ,,25.2 ,,,26.2 ,26.3 ,,20.8 ,19.0 ,19.5 ,3.20 ,21.0 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.53 ,,0.01 ,,,,,,,""
2016/5/29 17:00,DS,-2081 ,4,27.1 ,,28.3 ,,,25.8 ,4.95 ,,25.7 ,32.4 ,17.4 ,26.3 ,27.0 ,26.3 ,23.7 ,27.3 ,17.8 ,25.7 ,,25.3 ,25.9 ,,25.2 ,,,26.3 ,26.3 ,,20.8 ,19.0 ,19.5 ,3.20 ,20.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.03 ,2.53 ,,0.01 ,,,,,,,""
2016/5/29 23:00,DS,-2082 ,4,27.2 ,,28.8 ,,,25.9 ,4.87 ,,25.7 ,32.4 ,17.4 ,26.4 ,27.1 ,26.4 ,23.8 ,27.3 ,17.8 ,25.8 ,,25.3 ,25.9 ,,25.3 ,,,26.3 ,26.3 ,,20.8 ,19.0 ,19.5 ,3.19 ,20.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.91 ,2.53 ,,0.01 ,,,,,,,""
2016/5/30 5:00,DS,-2081 ,4,27.2 ,,28.3 ,,,26.0 ,4.90 ,,25.8 ,32.4 ,17.5 ,26.4 ,27.2 ,26.4 ,23.8 ,27.3 ,17.9 ,25.8 ,,25.3 ,25.9 ,,25.3 ,,,26.4 ,26.4 ,,20.9 ,19.1 ,19.5 ,3.19 ,20.9 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.53 ,,0.01 ,,,,,,,""
2016/5/30 11:00,DS,-2081 ,4,27.1 ,,28.2 ,,,26.0 ,4.92 ,,25.8 ,32.5 ,17.5 ,26.4 ,27.2 ,26.4 ,23.9 ,27.3 ,17.9 ,25.8 ,,25.3 ,26.0 ,,25.3 ,,,26.5 ,26.4 ,,20.9 ,19.1 ,19.6 ,3.19 ,20.9 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.16 ,2.53 ,,0.01 ,,,,,,,""
2016/5/30 17:00,DS,-2081 ,4,27.1 ,,53.0 ,,,26.1 ,4.98 ,,25.8 ,32.5 ,17.5 ,26.4 ,27.2 ,26.4 ,23.9 ,27.4 ,17.9 ,25.8 ,,25.4 ,26.0 ,,25.4 ,,,26.4 ,26.4 ,,20.9 ,19.1 ,19.6 ,3.19 ,21.0 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,18.09 ,2.53 ,,0.01 ,,,,,,,""
2016/5/30 23:00,DS,-2081 ,4,27.1 ,,39.0 ,,,26.2 ,4.93 ,,25.9 ,32.5 ,17.6 ,26.5 ,27.3 ,26.5 ,23.9 ,27.5 ,18.0 ,25.9 ,,25.4 ,26.0 ,,25.4 ,,,26.4 ,26.4 ,,20.9 ,19.1 ,19.6 ,3.18 ,21.0 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.44 ,2.53 ,,0.01 ,,,,,,,""
2016/5/31 5:00,DS,-2081 ,4,27.0 ,,33.1 ,,,26.7 ,4.94 ,,25.9 ,32.6 ,17.6 ,26.5 ,27.3 ,26.6 ,24.0 ,27.5 ,18.0 ,25.9 ,,25.4 ,26.0 ,,25.4 ,,,26.5 ,26.5 ,,20.9 ,19.1 ,19.7 ,3.18 ,21.1 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.44 ,2.53 ,,0.01 ,,,,,,,""
2016/5/31 11:00,DS,-2081 ,4,27.0 ,,27.1 ,,,26.9 ,5.10 ,,25.9 ,32.6 ,17.6 ,26.6 ,27.3 ,26.6 ,24.0 ,27.5 ,18.1 ,26.0 ,,25.5 ,26.1 ,,25.5 ,,,26.5 ,26.5 ,,21.0 ,19.1 ,19.7 ,3.17 ,21.1 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/5/31 17:00,DS,-2080 ,4,27.0 ,,27.1 ,,,27.1 ,5.59 ,,26.0 ,32.6 ,17.6 ,26.6 ,27.4 ,26.6 ,24.1 ,27.6 ,18.1 ,26.0 ,,25.6 ,26.2 ,,25.6 ,,,26.5 ,26.5 ,,21.0 ,19.2 ,19.7 ,3.17 ,21.1 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.97 ,2.53 ,,0.01 ,,,,,,,""
2016/5/31 23:00,DS,-2080 ,4,27.0 ,,26.9 ,,,27.2 ,5.66 ,,26.0 ,32.6 ,17.7 ,26.6 ,27.4 ,26.6 ,24.1 ,27.6 ,18.1 ,26.0 ,,25.5 ,26.1 ,,25.5 ,,,26.6 ,26.6 ,,21.0 ,19.2 ,19.7 ,3.18 ,21.3 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.06 ,2.53 ,,0.01 ,,,,,,,""
2016/6/1 5:00,DS,-2081 ,4,27.1 ,,29.7 ,,,27.3 ,5.60 ,,26.0 ,32.7 ,17.7 ,26.6 ,27.4 ,26.7 ,24.1 ,27.6 ,18.1 ,26.0 ,,25.6 ,26.2 ,,25.5 ,,,26.6 ,26.6 ,,21.1 ,19.2 ,19.7 ,3.17 ,21.4 ,0.03 ,0.02 ,14.38 ,-,-,501 ,0.49 ,18.28 ,2.53 ,,0.01 ,,,,,,,""
2016/6/1 11:00,DS,-2079 ,4,27.1 ,,27.0 ,,,27.2 ,5.88 ,,26.0 ,32.7 ,17.7 ,26.7 ,27.4 ,26.7 ,24.1 ,27.6 ,18.1 ,26.0 ,,25.5 ,26.1 ,,25.5 ,,,26.6 ,26.6 ,,21.0 ,19.2 ,19.7 ,3.13 ,21.3 ,0.03 ,0.02 ,14.38 ,-,-,501 ,0.49 ,14.63 ,2.53 ,,0.01 ,,,,,,,""
2016/6/1 17:00,DS,-2077 ,4,27.3 ,,27.3 ,,,27.0 ,5.84 ,,26.1 ,32.7 ,17.7 ,26.7 ,27.4 ,26.7 ,24.1 ,27.6 ,18.1 ,26.0 ,,25.6 ,26.2 ,,25.6 ,,,26.6 ,26.6 ,,21.1 ,19.2 ,19.8 ,3.10 ,21.2 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,19.50 ,2.53 ,,0.01 ,,,,,,,""
2016/6/1 23:00,DS,-2080 ,4,27.4 ,,27.6 ,,,26.8 ,5.66 ,,26.1 ,32.8 ,17.7 ,26.7 ,27.5 ,26.8 ,24.2 ,27.6 ,18.2 ,26.1 ,,25.6 ,26.2 ,,25.6 ,,,26.7 ,26.7 ,,21.1 ,19.2 ,19.8 ,3.07 ,20.8 ,0.02 ,0.01 ,14.38 ,-,-,501 ,0.49 ,17.16 ,2.53 ,,0.01 ,,,,,,,""
2016/6/2 5:00,DS,-2081 ,4,27.5 ,,31.1 ,,,26.7 ,5.46 ,,26.1 ,32.8 ,17.7 ,26.7 ,27.5 ,26.8 ,24.2 ,27.7 ,18.2 ,26.1 ,,25.6 ,26.2 ,,25.6 ,,,26.6 ,26.7 ,,21.1 ,19.3 ,19.8 ,3.04 ,20.4 ,0.02 ,0.01 ,14.38 ,-,-,501 ,0.49 ,19.31 ,2.53 ,,0.01 ,,,,,,,""
2016/6/2 11:00,DS,-2081 ,5,27.6 ,,27.9 ,,,26.7 ,5.25 ,,26.2 ,32.8 ,17.8 ,26.8 ,27.5 ,26.8 ,24.3 ,27.7 ,18.2 ,26.2 ,,25.7 ,26.3 ,,25.7 ,,,26.7 ,26.8 ,,21.1 ,19.3 ,19.8 ,3.01 ,20.1 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,18.09 ,2.53 ,,0.01 ,,,,,,,""
2016/6/2 17:00,DS,-2081 ,5,27.7 ,,28.4 ,,,26.6 ,5.00 ,,26.2 ,32.9 ,17.8 ,26.8 ,27.6 ,26.8 ,24.3 ,27.7 ,18.2 ,26.2 ,,25.7 ,26.3 ,,25.7 ,,,26.8 ,26.8 ,,21.1 ,19.3 ,19.8 ,2.99 ,19.7 ,0.03 ,0.02 ,14.38 ,-,-,501 ,0.49 ,18.47 ,2.52 ,,0.01 ,,,,,,,""
2016/6/2 23:00,DS,-2080 ,5,27.7 ,,28.1 ,,,26.6 ,4.59 ,,26.3 ,32.9 ,17.8 ,26.8 ,27.6 ,26.9 ,24.3 ,27.8 ,18.3 ,26.2 ,,25.8 ,26.4 ,,25.8 ,,,26.8 ,26.8 ,,21.1 ,19.3 ,19.8 ,2.97 ,19.5 ,0.03 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.72 ,2.53 ,,0.01 ,,,,,,,""
2016/6/3 5:00,DS,-2081 ,5,27.8 ,,28.4 ,,,26.6 ,4.30 ,,26.3 ,32.9 ,17.8 ,26.9 ,27.6 ,26.9 ,24.3 ,27.9 ,18.3 ,26.3 ,,25.8 ,26.4 ,,25.8 ,,,26.8 ,26.8 ,,21.1 ,19.4 ,19.9 ,2.93 ,19.4 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,19.03 ,2.53 ,,0.01 ,,,,,,,""
2016/6/3 11:00,DS,-2080 ,5,27.8 ,,28.5 ,,,26.6 ,4.18 ,,26.3 ,32.9 ,17.8 ,26.9 ,27.6 ,26.9 ,24.4 ,27.8 ,18.2 ,26.3 ,,25.8 ,26.4 ,,25.8 ,,,26.8 ,26.8 ,,21.1 ,19.4 ,19.9 ,2.91 ,19.0 ,0.03 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.72 ,2.53 ,,0.01 ,,,,,,,""
2016/6/3 17:00,DS,-2081 ,5,27.9 ,,28.6 ,,,26.5 ,4.34 ,,26.4 ,32.9 ,17.9 ,26.9 ,27.7 ,27.0 ,24.4 ,28.0 ,18.4 ,26.4 ,,26.0 ,26.6 ,,26.0 ,,,26.9 ,26.9 ,,21.1 ,19.4 ,19.9 ,2.91 ,18.5 ,0.03 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/6/3 23:00,DS,-2081 ,4,27.9 ,,28.7 ,,,26.5 ,4.21 ,,26.3 ,32.9 ,17.9 ,26.9 ,27.7 ,27.0 ,24.4 ,27.9 ,18.2 ,26.3 ,,25.9 ,26.5 ,,25.8 ,,,26.9 ,26.9 ,,21.1 ,19.4 ,19.9 ,2.91 ,18.6 ,0.03 ,0.03 ,14.38 ,-,-,501 ,0.49 ,17.44 ,2.53 ,,0.01 ,,,,,,,""
2016/6/4 5:00,DS,-2080 ,4,28.1 ,,28.8 ,,,26.5 ,4.33 ,,26.4 ,33.0 ,17.9 ,26.9 ,27.7 ,27.0 ,24.4 ,27.9 ,18.3 ,26.4 ,,25.9 ,26.5 ,,25.9 ,,,26.9 ,26.9 ,,21.1 ,19.4 ,19.9 ,2.91 ,18.6 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.72 ,2.53 ,,0.01 ,,,,,,,""
2016/6/4 11:00,DS,-2081 ,4,28.0 ,,28.9 ,,,26.5 ,4.44 ,,26.4 ,33.0 ,18.0 ,27.0 ,27.8 ,27.0 ,24.4 ,28.0 ,18.4 ,26.4 ,,26.0 ,26.6 ,,26.0 ,,,27.0 ,26.9 ,,21.2 ,19.4 ,19.9 ,2.92 ,18.8 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,18.19 ,2.53 ,,0.01 ,,,,,,,""
2016/6/4 17:00,DS,-2080 ,4,28.1 ,,35.5 ,,,26.4 ,4.72 ,,26.4 ,33.0 ,18.0 ,27.0 ,27.8 ,27.1 ,24.4 ,28.0 ,18.4 ,26.4 ,,26.0 ,26.6 ,,26.0 ,,,27.0 ,27.0 ,,21.2 ,19.4 ,19.9 ,2.94 ,19.1 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.34 ,2.53 ,,0.01 ,,,,,,,""
2016/6/4 23:00,DS,-2080 ,4,28.1 ,,32.3 ,,,26.4 ,4.54 ,,26.4 ,33.1 ,18.1 ,27.0 ,27.8 ,27.1 ,24.4 ,28.0 ,18.3 ,26.4 ,,26.0 ,26.6 ,,26.0 ,,,27.0 ,27.0 ,,21.2 ,19.4 ,19.9 ,2.96 ,19.5 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/6/5 5:00,DS,-2081 ,4,28.1 ,,32.1 ,,,26.4 ,4.66 ,,26.4 ,33.1 ,18.1 ,27.0 ,27.8 ,27.1 ,24.4 ,28.0 ,18.3 ,26.4 ,,26.0 ,26.6 ,,26.0 ,,,27.0 ,27.0 ,,21.2 ,19.4 ,19.9 ,2.97 ,19.8 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,18.75 ,2.53 ,,0.01 ,,,,,,,""
2016/6/5 11:00,DS,-2080 ,4,28.1 ,,31.6 ,,,26.4 ,4.70 ,,26.4 ,33.1 ,18.1 ,27.1 ,27.9 ,27.1 ,24.5 ,28.1 ,18.3 ,26.5 ,,26.1 ,26.6 ,,26.0 ,,,27.0 ,27.0 ,,21.3 ,19.4 ,20.0 ,2.97 ,20.0 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.81 ,2.53 ,,0.01 ,,,,,,,""
2016/6/5 17:00,DS,-2081 ,4,28.2 ,,31.6 ,,,26.4 ,4.55 ,,26.5 ,33.1 ,18.1 ,27.1 ,27.8 ,27.1 ,24.4 ,28.1 ,18.3 ,26.4 ,,26.0 ,26.6 ,,26.0 ,,,27.0 ,27.0 ,,21.3 ,19.4 ,19.9 ,2.99 ,20.2 ,0.02 ,0.02 ,14.37 ,-,-,500 ,0.49 ,16.69 ,2.53 ,,0.01 ,,,,,,,""
2016/6/5 23:00,DS,-2081 ,4,28.2 ,,38.7 ,,,26.4 ,4.23 ,,26.5 ,33.1 ,18.1 ,27.1 ,27.9 ,27.1 ,24.5 ,28.1 ,18.4 ,26.5 ,,26.0 ,26.6 ,,26.0 ,,,27.1 ,27.1 ,,21.3 ,19.4 ,20.0 ,2.98 ,20.4 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/6/6 5:00,DS,-2081 ,4,28.3 ,,37.4 ,,,26.4 ,4.11 ,,26.6 ,33.2 ,18.1 ,27.1 ,27.9 ,27.2 ,24.5 ,28.2 ,18.3 ,26.5 ,,26.1 ,26.7 ,,26.1 ,,,27.1 ,27.1 ,,21.3 ,19.4 ,20.0 ,2.98 ,20.4 ,0.02 ,0.02 ,14.38 ,-,-,501 ,0.49 ,17.34 ,2.53 ,,0.01 ,,,,,,,""
2016/6/6 11:00,DS,-2081 ,4,28.3 ,,31.4 ,,,26.5 ,3.99 ,,26.6 ,33.2 ,18.2 ,27.1 ,28.0 ,27.2 ,24.6 ,28.2 ,18.3 ,26.6 ,,26.1 ,26.7 ,,26.1 ,,,27.1 ,27.1 ,,21.4 ,19.4 ,20.0 ,2.97 ,20.4 ,0.02 ,0.03 ,14.29 ,-,-,493 ,0.49 ,16.50 ,2.53 ,,0.01 ,,,,,,,""
2016/6/6 17:00,DS,-2081 ,4,28.4 ,,31.4 ,,,26.5 ,4.15 ,,26.6 ,33.2 ,18.2 ,27.2 ,28.0 ,27.2 ,24.6 ,28.3 ,18.4 ,26.6 ,,26.2 ,26.8 ,,26.2 ,,,27.1 ,27.2 ,,21.5 ,19.5 ,20.0 ,2.96 ,20.4 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,16.59 ,2.52 ,,0.01 ,,,,,,,""
2016/6/6 23:00,DS,-2081 ,4,28.3 ,,31.4 ,,,26.6 ,4.05 ,,26.6 ,33.2 ,18.2 ,27.2 ,28.0 ,27.3 ,24.7 ,28.3 ,18.5 ,26.6 ,,26.2 ,26.8 ,,26.2 ,,,27.1 ,27.2 ,,21.5 ,19.5 ,20.1 ,2.96 ,20.3 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,18.38 ,2.53 ,,0.01 ,,,,,,,""
2016/6/7 5:00,DS,-2081 ,4,28.4 ,,31.5 ,,,26.6 ,4.16 ,,26.6 ,33.2 ,18.3 ,27.2 ,28.1 ,27.3 ,24.7 ,28.4 ,18.3 ,26.7 ,,26.2 ,26.8 ,,26.2 ,,,27.2 ,27.2 ,,21.6 ,19.5 ,20.1 ,2.95 ,20.4 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.34 ,2.53 ,,0.01 ,,,,,,,""
2016/6/7 11:00,DS,-2081 ,3,28.4 ,,37.6 ,,,26.7 ,4.20 ,,26.7 ,33.3 ,18.3 ,27.3 ,28.1 ,27.3 ,24.7 ,28.5 ,18.3 ,26.7 ,,26.2 ,26.9 ,,26.3 ,,,27.2 ,27.2 ,,21.7 ,19.5 ,20.1 ,2.95 ,20.4 ,0.02 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/6/7 17:00,DS,-2081 ,4,28.4 ,,31.5 ,,,26.7 ,4.41 ,,26.7 ,33.3 ,18.3 ,27.3 ,28.1 ,27.4 ,24.8 ,28.5 ,18.4 ,26.8 ,,26.4 ,27.0 ,,26.4 ,,,27.2 ,27.3 ,,21.9 ,19.5 ,20.1 ,2.96 ,20.5 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.72 ,2.53 ,,0.01 ,,,,,,,""
2016/6/7 23:00,DS,-2081 ,4,28.4 ,,31.5 ,,,26.8 ,4.39 ,,26.7 ,33.3 ,18.3 ,27.4 ,28.1 ,27.4 ,24.8 ,28.5 ,18.3 ,26.7 ,,26.3 ,26.9 ,,26.3 ,,,27.3 ,27.3 ,,21.9 ,19.5 ,20.1 ,2.96 ,20.7 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.91 ,2.53 ,,0.01 ,,,,,,,""
2016/6/8 5:00,DS,-2080 ,4,28.5 ,,31.3 ,,,26.9 ,4.36 ,,26.7 ,33.4 ,18.3 ,27.4 ,28.2 ,27.4 ,24.8 ,28.5 ,18.3 ,26.7 ,,26.3 ,26.9 ,,26.3 ,,,27.3 ,27.3 ,,21.9 ,19.5 ,20.1 ,2.96 ,20.8 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,16.97 ,2.53 ,,0.01 ,,,,,,,""
2016/6/8 11:00,DS,-2079 ,4,28.5 ,,31.2 ,,,26.9 ,4.42 ,,26.8 ,33.4 ,18.4 ,27.4 ,28.2 ,27.5 ,24.9 ,28.6 ,18.4 ,26.8 ,,26.4 ,27.0 ,,26.4 ,,,27.3 ,27.3 ,,22.0 ,19.5 ,20.1 ,2.97 ,21.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/6/8 17:00,DS,-2079 ,4,28.5 ,,31.4 ,,,27.0 ,4.50 ,,26.8 ,33.4 ,18.4 ,27.4 ,28.3 ,27.5 ,24.9 ,28.6 ,18.4 ,26.9 ,,26.4 ,27.0 ,,26.4 ,,,27.3 ,27.4 ,,22.1 ,19.5 ,20.1 ,2.98 ,21.2 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.34 ,2.53 ,,0.01 ,,,,,,,""
2016/6/8 23:00,DS,-2079 ,4,28.6 ,,31.3 ,,,27.0 ,4.38 ,,26.9 ,33.4 ,18.4 ,27.4 ,28.2 ,27.5 ,24.9 ,28.6 ,18.3 ,26.8 ,,26.4 ,27.0 ,,26.4 ,,,27.4 ,27.4 ,,22.1 ,19.6 ,20.1 ,2.99 ,21.4 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.53 ,2.53 ,,0.01 ,,,,,,,""
2016/6/9 5:00,DS,-2077 ,4,28.6 ,,31.5 ,,,27.0 ,4.41 ,,26.8 ,33.5 ,18.5 ,27.5 ,28.2 ,27.5 ,24.2 ,28.4 ,19.4 ,26.9 ,,26.4 ,27.0 ,,26.4 ,,,27.4 ,27.4 ,,22.1 ,19.6 ,20.2 ,2.99 ,21.6 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.53 ,,0.01 ,,,,,,,""
2016/6/9 11:00,DS,-2081 ,4,28.6 ,,36.4 ,,,27.0 ,4.52 ,,26.9 ,33.5 ,18.5 ,27.5 ,28.2 ,27.5 ,24.0 ,28.3 ,19.6 ,26.9 ,,26.5 ,27.0 ,,26.5 ,,,27.5 ,27.5 ,,22.1 ,19.6 ,20.2 ,2.99 ,21.7 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.53 ,,0.01 ,,,,,,,""
2016/6/9 17:00,DS,-2078 ,3,28.7 ,,31.4 ,,,27.0 ,4.78 ,,26.9 ,33.5 ,18.5 ,27.5 ,28.3 ,27.5 ,23.9 ,28.2 ,19.8 ,26.9 ,,26.4 ,27.0 ,,26.4 ,,,27.4 ,27.5 ,,22.1 ,19.7 ,20.2 ,3.01 ,21.9 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.63 ,2.53 ,,0.01 ,,,,,,,""
2016/6/9 23:00,DS,-2081 ,3,28.7 ,,31.4 ,,,27.0 ,4.66 ,,26.9 ,33.5 ,18.6 ,27.5 ,28.3 ,27.5 ,23.9 ,28.2 ,19.9 ,26.9 ,,26.5 ,27.1 ,,26.5 ,,,27.6 ,27.5 ,,22.1 ,19.7 ,20.2 ,3.02 ,22.3 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,18.47 ,2.53 ,,0.01 ,,,,,,,""
2016/6/10 5:00,DS,-2081 ,4,28.7 ,,31.3 ,,,27.0 ,4.48 ,,27.0 ,33.6 ,18.6 ,27.6 ,28.3 ,27.6 ,23.9 ,28.3 ,19.9 ,26.9 ,,26.6 ,27.1 ,,26.5 ,,,27.5 ,27.5 ,,22.1 ,19.7 ,20.2 ,3.03 ,22.5 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,16.59 ,2.53 ,,0.01 ,,,,,,,""
2016/6/10 11:00,DS,-2081 ,4,28.8 ,,31.6 ,,,27.0 ,4.32 ,,27.0 ,33.6 ,18.6 ,27.6 ,28.3 ,27.6 ,23.9 ,28.3 ,20.0 ,27.0 ,,26.6 ,27.1 ,,26.5 ,,,27.6 ,27.6 ,,22.1 ,19.7 ,20.3 ,3.02 ,22.6 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.51 ,,0.01 ,,,,,,,""
2016/6/10 17:00,DS,-2081 ,4,28.8 ,,31.5 ,,,27.0 ,4.34 ,,27.0 ,33.6 ,18.7 ,27.6 ,28.4 ,27.6 ,23.9 ,28.3 ,20.1 ,27.0 ,,26.6 ,27.2 ,,26.6 ,,,27.6 ,27.6 ,,22.1 ,19.7 ,20.3 ,3.01 ,22.7 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.51 ,,0.01 ,,,,,,,""
2016/6/10 23:00,DS,-2081 ,4,28.8 ,,29.3 ,,,27.1 ,4.24 ,,27.0 ,33.6 ,18.7 ,27.6 ,28.4 ,27.6 ,23.9 ,28.3 ,20.1 ,27.0 ,,26.6 ,27.2 ,,26.6 ,,,27.6 ,27.6 ,,22.1 ,19.7 ,20.3 ,3.00 ,22.7 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,16.78 ,2.51 ,,0.01 ,,,,,,,""
2016/6/11 5:00,DS,-2081 ,4,28.9 ,,29.5 ,,,27.2 ,4.23 ,,27.1 ,33.6 ,18.7 ,27.7 ,28.4 ,27.7 ,23.9 ,28.4 ,20.0 ,27.0 ,,26.6 ,27.2 ,,26.6 ,,,27.6 ,27.6 ,,22.1 ,19.7 ,20.3 ,2.97 ,22.6 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.51 ,,0.01 ,,,,,,,""
2016/6/11 11:00,DS,-2078 ,4,28.9 ,,29.4 ,,,27.2 ,4.20 ,,27.1 ,33.6 ,18.7 ,27.7 ,28.5 ,27.7 ,23.9 ,28.4 ,19.9 ,27.0 ,,26.6 ,27.2 ,,26.6 ,,,27.6 ,27.6 ,,22.0 ,19.7 ,20.3 ,2.94 ,22.4 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,16.69 ,2.51 ,,0.01 ,,,,,,,""
2016/6/11 17:00,DS,-2077 ,4,28.9 ,,29.3 ,,,27.3 ,4.46 ,,27.1 ,33.7 ,18.8 ,27.8 ,28.5 ,27.8 ,24.0 ,28.5 ,20.0 ,27.2 ,,26.7 ,27.3 ,,26.7 ,,,27.7 ,27.7 ,,22.1 ,19.8 ,20.3 ,2.95 ,22.1 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,16.13 ,2.51 ,,0.01 ,,,,,,,""
2016/6/11 23:00,DS,-2081 ,4,28.9 ,,29.2 ,,,27.4 ,4.37 ,,27.1 ,33.8 ,18.8 ,27.7 ,28.5 ,27.8 ,24.0 ,28.5 ,20.0 ,27.1 ,,26.7 ,27.3 ,,26.7 ,,,27.7 ,27.7 ,,22.0 ,19.8 ,20.3 ,2.95 ,22.2 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.34 ,2.51 ,,0.01 ,,,,,,,""
2016/6/12 5:00,DS,-2081 ,4,28.9 ,,29.1 ,,,27.5 ,4.53 ,,27.2 ,33.8 ,18.8 ,27.8 ,28.6 ,27.8 ,23.7 ,28.4 ,20.5 ,27.2 ,,26.7 ,27.3 ,,26.7 ,,,27.7 ,27.7 ,,22.0 ,19.8 ,20.4 ,2.95 ,22.4 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,16.41 ,2.51 ,,0.01 ,,,,,,,""
2016/6/12 11:00,DS,-2081 ,4,28.9 ,,29.2 ,,,27.6 ,4.60 ,,27.2 ,33.8 ,18.8 ,27.9 ,28.7 ,27.8 ,23.7 ,28.3 ,20.7 ,27.2 ,,26.8 ,27.3 ,,26.7 ,,,27.7 ,27.8 ,,22.1 ,19.8 ,20.4 ,2.95 ,22.5 ,0.01 ,0.01 ,14.29 ,-,-,493 ,0.49 ,16.97 ,2.51 ,,0.01 ,,,,,,,""
2016/6/12 17:00,DS,-2080 ,4,28.8 ,,28.7 ,,,28.0 ,4.69 ,,27.3 ,33.8 ,18.9 ,27.9 ,28.7 ,27.9 ,23.7 ,28.4 ,20.7 ,27.3 ,,26.8 ,27.4 ,,26.8 ,,,27.8 ,27.8 ,,22.1 ,19.9 ,20.4 ,2.96 ,22.6 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.51 ,,0.01 ,,,,,,,""
2016/6/12 23:00,DS,-2081 ,4,28.8 ,,31.2 ,,,28.2 ,4.48 ,,27.3 ,33.9 ,18.9 ,27.9 ,28.7 ,27.9 ,23.7 ,28.4 ,20.9 ,27.3 ,,26.9 ,27.5 ,,26.9 ,,,27.8 ,27.8 ,,22.1 ,19.9 ,20.5 ,2.96 ,22.8 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.51 ,,0.01 ,,,,,,,""
2016/6/13 5:00,DS,-2081 ,4,28.9 ,,28.6 ,,,28.1 ,4.45 ,,27.3 ,33.9 ,18.9 ,27.9 ,28.7 ,27.9 ,23.7 ,28.4 ,21.0 ,27.3 ,,26.9 ,27.5 ,,26.8 ,,,27.9 ,27.9 ,,22.2 ,19.9 ,20.5 ,2.96 ,22.9 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.51 ,,0.01 ,,,,,,,""
2016/6/13 11:00,DS,-2079 ,4,29.1 ,,29.0 ,,,28.0 ,4.54 ,,27.3 ,33.9 ,18.9 ,28.0 ,28.7 ,27.9 ,23.8 ,28.3 ,21.1 ,27.3 ,,26.9 ,27.4 ,,26.8 ,,,27.9 ,27.9 ,,22.2 ,20.0 ,20.5 ,2.94 ,22.9 ,0.00 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.50 ,2.51 ,,0.01 ,,,,,,,""
2016/6/13 17:00,DS,-2079 ,4,29.1 ,,29.0 ,,,27.9 ,4.60 ,,27.3 ,33.9 ,19.0 ,28.0 ,28.7 ,28.0 ,23.9 ,28.4 ,21.1 ,27.3 ,,26.9 ,27.5 ,,26.9 ,,,27.9 ,27.9 ,,22.3 ,20.0 ,20.5 ,2.93 ,22.8 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.51 ,,0.01 ,,,,,,,""
2016/6/13 23:00,DS,-2080 ,4,29.2 ,,29.4 ,,,27.8 ,4.49 ,,27.4 ,34.0 ,19.0 ,28.0 ,28.8 ,28.0 ,24.0 ,28.5 ,21.1 ,27.4 ,,27.0 ,27.5 ,,26.9 ,,,27.9 ,27.9 ,,22.4 ,20.0 ,20.5 ,2.91 ,22.7 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.59 ,2.51 ,,0.01 ,,,,,,,""
2016/6/14 5:00,DS,-2081 ,4,29.3 ,,30.2 ,,,27.7 ,4.24 ,,27.4 ,34.0 ,19.0 ,28.0 ,28.7 ,28.0 ,24.1 ,28.5 ,21.0 ,27.4 ,,27.0 ,27.5 ,,26.9 ,,,28.0 ,28.0 ,,22.5 ,19.9 ,20.5 ,2.90 ,22.6 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.94 ,2.51 ,,0.01 ,,,,,,,""
2016/6/14 11:00,DS,-2077 ,4,29.3 ,,29.3 ,,,27.7 ,3.91 ,,27.5 ,34.0 ,19.0 ,28.0 ,28.8 ,28.0 ,24.1 ,28.5 ,21.0 ,27.5 ,,27.0 ,27.5 ,,27.0 ,,,28.0 ,28.0 ,,22.6 ,19.9 ,20.5 ,2.89 ,22.5 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,17.63 ,2.51 ,,0.01 ,,,,,,,""
2016/6/14 17:00,DS,-2076 ,4,29.3 ,,29.4 ,,,27.6 ,3.68 ,,27.5 ,34.0 ,19.1 ,28.1 ,28.8 ,28.1 ,24.2 ,28.6 ,20.9 ,27.5 ,,27.0 ,27.6 ,,27.0 ,,,28.0 ,28.0 ,,22.7 ,19.9 ,20.4 ,2.88 ,22.5 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.51 ,,0.01 ,,,,,,,""
2016/6/14 23:00,DS,-2079 ,3,29.3 ,,34.7 ,,,27.6 ,3.36 ,,27.5 ,34.1 ,19.1 ,28.1 ,28.8 ,28.1 ,24.3 ,28.7 ,20.9 ,27.5 ,,27.0 ,27.6 ,,27.0 ,,,28.0 ,28.0 ,,22.8 ,19.8 ,20.4 ,2.86 ,22.4 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,16.97 ,2.51 ,,0.01 ,,,,,,,""
2016/6/15 5:00,DS,-2078 ,3,29.3 ,,29.6 ,,,27.6 ,3.22 ,,27.5 ,34.1 ,19.1 ,28.1 ,28.8 ,28.1 ,23.5 ,28.3 ,21.9 ,27.5 ,,27.1 ,27.6 ,,27.0 ,,,28.1 ,28.0 ,,22.9 ,19.8 ,20.4 ,2.84 ,22.3 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.49 ,18.09 ,2.51 ,,0.01 ,,,,,,,""
2016/6/15 11:00,DS,-2082 ,3,29.4 ,,29.5 ,,,27.5 ,3.08 ,,27.5 ,34.1 ,19.1 ,28.1 ,28.8 ,28.1 ,23.5 ,28.3 ,22.0 ,27.5 ,,27.1 ,27.6 ,,27.0 ,,,28.0 ,28.1 ,,23.1 ,19.8 ,20.3 ,2.83 ,22.2 ,0.03 ,0.02 ,14.26 ,-,-,491 ,0.49 ,17.25 ,2.51 ,,0.01 ,,,,,,,""
2016/6/15 17:00,DS,-2081 ,3,29.4 ,,52.5 ,,,27.5 ,3.22 ,,27.5 ,34.1 ,19.1 ,28.1 ,28.8 ,28.1 ,23.5 ,28.3 ,22.0 ,27.5 ,,27.1 ,27.6 ,,27.0 ,,,28.1 ,28.0 ,,23.1 ,19.8 ,20.3 ,2.82 ,22.1 ,0.02 ,0.02 ,14.29 ,-,-,493 ,0.49 ,16.78 ,2.51 ,,0.01 ,,,,,,,""
2016/6/15 23:00,DS,-2078 ,3,29.4 ,,30.2 ,,,27.5 ,3.25 ,,27.5 ,34.1 ,19.2 ,28.1 ,28.8 ,28.1 ,23.5 ,28.3 ,22.0 ,27.5 ,,27.1 ,27.6 ,,27.0 ,,,28.0 ,28.1 ,,23.2 ,19.7 ,20.3 ,2.82 ,22.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.51 ,,0.01 ,,,,,,,""
2016/6/16 5:00,DS,-2081 ,3,29.4 ,,30.5 ,,,27.5 ,3.39 ,,27.5 ,34.1 ,19.2 ,28.2 ,28.9 ,28.1 ,23.5 ,28.4 ,22.1 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.0 ,28.1 ,,23.3 ,19.7 ,20.3 ,2.81 ,22.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,18.00 ,2.51 ,,0.01 ,,,,,,,""
2016/6/16 11:00,DS,-2081 ,3,29.4 ,,29.6 ,,,27.5 ,3.55 ,,27.6 ,34.2 ,19.2 ,28.2 ,28.9 ,28.1 ,23.5 ,28.3 ,22.2 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.1 ,28.1 ,,23.4 ,19.7 ,20.3 ,4.30 ,22.1 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,20.06 ,2.51 ,,0.01 ,,,,,,,""
2016/6/16 17:00,DS,-2079 ,3,29.4 ,,37.9 ,,,27.6 ,3.70 ,,27.6 ,34.2 ,19.3 ,28.2 ,29.0 ,28.2 ,23.5 ,28.4 ,22.2 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.1 ,28.2 ,,23.5 ,19.7 ,20.3 ,4.31 ,22.3 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,20.44 ,2.51 ,,0.01 ,,,,,,,""
2016/6/16 23:00,DS,-2081 ,3,29.4 ,,29.6 ,,,27.6 ,3.75 ,,27.6 ,34.2 ,19.3 ,28.2 ,28.9 ,28.2 ,23.5 ,28.3 ,22.3 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.1 ,28.2 ,,23.5 ,19.7 ,20.3 ,4.31 ,22.5 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,21.66 ,2.51 ,,0.01 ,,,,,,,""
2016/6/17 5:00,DS,-2077 ,3,29.4 ,,29.6 ,,,27.6 ,3.91 ,,27.6 ,34.2 ,19.3 ,28.2 ,28.9 ,28.2 ,23.5 ,28.4 ,22.3 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.1 ,28.1 ,,23.5 ,19.7 ,20.2 ,4.32 ,22.6 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,19.97 ,2.51 ,,0.01 ,,,,,,,""
2016/6/17 11:00,DS,-2075 ,3,29.4 ,,30.1 ,,,27.6 ,3.77 ,,27.6 ,34.3 ,19.3 ,28.2 ,28.9 ,28.2 ,23.5 ,28.4 ,22.3 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.1 ,28.1 ,,23.6 ,19.7 ,20.2 ,4.32 ,22.8 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,19.78 ,2.51 ,,0.01 ,,,,,,,""
2016/6/17 17:00,DS,-2076 ,3,29.4 ,,29.6 ,,,27.6 ,3.59 ,,27.6 ,34.3 ,19.4 ,28.2 ,28.9 ,28.2 ,23.5 ,28.4 ,22.3 ,27.6 ,,27.2 ,27.7 ,,27.1 ,,,28.2 ,28.2 ,,23.7 ,19.7 ,20.2 ,4.33 ,22.9 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.51 ,,0.01 ,,,,,,,""
2016/6/17 23:00,DS,-2081 ,3,29.4 ,,29.6 ,,,27.6 ,3.36 ,,27.6 ,34.3 ,19.4 ,28.3 ,28.9 ,28.2 ,23.5 ,28.4 ,22.3 ,27.6 ,,27.3 ,27.8 ,,27.2 ,,,28.2 ,28.2 ,,23.7 ,19.6 ,20.2 ,4.32 ,23.1 ,0.07 ,0.05 ,14.29 ,-,-,493 ,0.49 ,19.41 ,2.51 ,,0.01 ,,,,,,,""
2016/6/18 5:00,DS,-2081 ,3,29.5 ,,35.0 ,,,27.6 ,3.16 ,,27.7 ,34.3 ,19.4 ,28.3 ,28.9 ,28.2 ,23.5 ,28.4 ,22.3 ,27.6 ,,27.2 ,27.8 ,,27.2 ,,,28.2 ,28.2 ,,23.7 ,19.6 ,20.2 ,4.31 ,23.1 ,0.07 ,0.06 ,14.29 ,-,-,493 ,0.49 ,19.59 ,2.51 ,,0.01 ,,,,,,,""
2016/6/18 11:00,DS,-2081 ,3,29.5 ,,29.7 ,,,27.6 ,3.14 ,,27.7 ,34.3 ,19.4 ,28.3 ,29.0 ,28.2 ,23.6 ,28.4 ,22.3 ,27.6 ,,27.3 ,27.8 ,,27.2 ,,,28.2 ,28.2 ,,23.8 ,19.6 ,20.2 ,4.30 ,23.0 ,0.07 ,0.07 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.51 ,,0.01 ,,,,,,,""
2016/6/18 17:00,DS,-2081 ,3,29.4 ,,30.0 ,,,27.6 ,3.31 ,,27.7 ,34.3 ,19.5 ,28.3 ,29.0 ,28.3 ,23.7 ,28.5 ,22.2 ,27.6 ,,27.3 ,27.8 ,,27.2 ,,,28.2 ,28.2 ,,23.8 ,19.6 ,20.2 ,4.30 ,23.1 ,0.08 ,0.07 ,14.29 ,-,-,493 ,0.49 ,17.34 ,2.51 ,,0.01 ,,,,,,,""
2016/6/18 23:00,DS,-2081 ,3,29.4 ,,29.7 ,,,27.7 ,3.36 ,,27.7 ,34.3 ,19.5 ,28.3 ,29.0 ,28.2 ,23.7 ,28.4 ,22.1 ,27.6 ,,27.3 ,27.8 ,,27.2 ,,,28.2 ,28.2 ,,23.9 ,19.6 ,20.2 ,4.30 ,23.2 ,0.08 ,0.07 ,14.29 ,-,-,493 ,0.49 ,16.78 ,2.51 ,,0.01 ,,,,,,,""
2016/6/19 5:00,DS,-2081 ,3,29.5 ,,30.0 ,,,27.8 ,3.58 ,,27.7 ,34.3 ,19.5 ,28.3 ,29.1 ,28.3 ,23.7 ,28.5 ,22.2 ,27.7 ,,27.3 ,27.9 ,,27.2 ,,,28.2 ,28.2 ,,23.9 ,19.6 ,20.2 ,4.29 ,23.3 ,0.07 ,0.06 ,14.29 ,-,-,493 ,0.49 ,18.09 ,2.51 ,,0.01 ,,,,,,,""
2016/6/19 11:00,DS,-2081 ,3,29.5 ,,30.1 ,,,27.9 ,3.90 ,,27.7 ,34.2 ,19.5 ,28.3 ,29.1 ,28.3 ,23.7 ,28.5 ,22.2 ,27.7 ,,27.3 ,27.9 ,,27.3 ,,,28.2 ,28.3 ,,23.9 ,19.6 ,20.2 ,4.29 ,23.3 ,0.07 ,0.06 ,14.29 ,-,-,493 ,0.49 ,17.53 ,2.51 ,,0.01 ,,,,,,,""
2016/6/19 17:00,DS,-2081 ,3,29.3 ,,33.7 ,,,28.2 ,4.42 ,,27.8 ,32.6 ,19.6 ,28.4 ,29.2 ,28.4 ,23.8 ,28.5 ,22.3 ,27.7 ,,27.4 ,27.9 ,,27.3 ,,,28.3 ,28.3 ,,24.0 ,19.6 ,20.2 ,4.30 ,23.4 ,0.07 ,0.06 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.51 ,,0.01 ,,,,,,,""
2016/6/19 23:00,DS,-2081 ,3,29.3 ,,31.6 ,,,28.5 ,4.59 ,,27.8 ,32.5 ,19.6 ,28.4 ,29.1 ,28.4 ,23.8 ,28.6 ,22.3 ,27.7 ,,27.4 ,27.9 ,,27.3 ,,,28.4 ,28.3 ,,24.0 ,19.7 ,20.2 ,4.30 ,23.6 ,0.07 ,0.06 ,14.29 ,-,-,493 ,0.49 ,17.72 ,2.51 ,,0.01 ,,,,,,,""
2016/6/20 5:00,DS,-2081 ,4,29.3 ,,28.9 ,,,28.7 ,4.89 ,,27.8 ,32.5 ,19.6 ,28.4 ,29.2 ,28.4 ,23.8 ,28.6 ,22.3 ,27.8 ,,27.4 ,28.0 ,,27.4 ,,,28.3 ,28.4 ,,23.9 ,19.7 ,20.3 ,4.30 ,23.7 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.51 ,,0.01 ,,,,,,,""
2016/6/20 11:00,DS,-2080 ,4,29.4 ,,29.0 ,,,28.7 ,5.17 ,,27.8 ,32.5 ,19.7 ,28.4 ,29.2 ,28.4 ,23.9 ,28.6 ,22.4 ,27.8 ,,27.4 ,28.0 ,,27.4 ,,,28.4 ,28.4 ,,23.9 ,19.7 ,20.3 ,4.29 ,23.7 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.51 ,,0.01 ,,,,,,,""
2016/6/20 17:00,DS,-2081 ,4,29.4 ,,29.2 ,,,28.5 ,5.30 ,,27.9 ,32.5 ,19.7 ,28.5 ,29.2 ,28.5 ,23.9 ,28.7 ,22.4 ,27.8 ,,27.5 ,28.0 ,,27.4 ,,,28.4 ,28.4 ,,23.9 ,19.8 ,20.4 ,4.30 ,23.8 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.51 ,,0.01 ,,,,,,,""
2016/6/20 23:00,DS,-2081 ,4,29.6 ,,29.6 ,,,28.4 ,5.30 ,,27.9 ,32.5 ,19.7 ,28.5 ,29.3 ,28.5 ,23.9 ,28.7 ,22.4 ,27.9 ,,27.5 ,28.0 ,,27.4 ,,,28.4 ,28.4 ,,23.8 ,19.9 ,20.5 ,4.30 ,24.0 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.51 ,,0.01 ,,,,,,,""
2016/6/21 5:00,DS,-2080 ,4,29.7 ,,36.5 ,,,28.4 ,5.37 ,,27.9 ,32.6 ,19.7 ,28.5 ,29.3 ,28.5 ,23.9 ,28.7 ,22.5 ,27.9 ,,27.6 ,28.0 ,,27.5 ,,,28.5 ,28.5 ,,23.8 ,20.0 ,20.6 ,4.28 ,24.0 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.94 ,2.51 ,,0.01 ,,,,,,,""
2016/6/21 11:00,DS,-2080 ,4,29.7 ,,29.6 ,,,28.4 ,5.45 ,,28.0 ,32.6 ,19.8 ,28.5 ,29.3 ,28.6 ,24.0 ,28.8 ,22.5 ,28.0 ,,27.6 ,28.1 ,,27.5 ,,,28.5 ,28.5 ,,23.7 ,20.1 ,20.6 ,4.49 ,23.9 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.00 ,2.51 ,,0.01 ,,,,,,,""
2016/6/21 17:00,DS,-2080 ,4,29.7 ,,29.9 ,,,28.5 ,5.61 ,,28.0 ,32.6 ,19.8 ,28.6 ,29.3 ,28.6 ,24.0 ,28.7 ,22.5 ,27.9 ,,27.6 ,28.1 ,,27.5 ,,,28.5 ,28.5 ,,23.7 ,20.2 ,20.7 ,4.49 ,24.0 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.56 ,2.51 ,,0.01 ,,,,,,,""
2016/6/21 23:00,DS,-2080 ,4,29.5 ,,29.4 ,,,28.8 ,5.50 ,,28.0 ,32.6 ,19.8 ,28.6 ,29.3 ,28.6 ,24.0 ,28.8 ,22.6 ,28.0 ,,27.6 ,28.1 ,,27.5 ,,,28.5 ,28.5 ,,23.7 ,20.2 ,20.8 ,4.49 ,24.1 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.51 ,,0.01 ,,,,,,,""
2016/6/22 5:00,DS,-2080 ,4,29.4 ,,29.5 ,,,29.1 ,5.53 ,,28.1 ,32.7 ,19.9 ,28.7 ,29.4 ,28.6 ,24.0 ,28.8 ,22.6 ,28.0 ,,27.6 ,28.2 ,,27.6 ,,,28.7 ,28.6 ,,23.7 ,20.3 ,20.9 ,4.48 ,24.2 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.51 ,,0.01 ,,,,,,,""
2016/6/22 11:00,DS,-2079 ,4,29.4 ,,29.0 ,,,29.2 ,5.63 ,,28.1 ,32.7 ,19.9 ,28.7 ,29.4 ,28.7 ,24.1 ,28.9 ,22.6 ,28.1 ,,27.7 ,28.2 ,,27.6 ,,,28.6 ,28.7 ,,23.6 ,20.3 ,20.9 ,4.48 ,24.2 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.41 ,2.51 ,,0.01 ,,,,,,,""
2016/6/22 17:00,DS,-2079 ,4,29.5 ,,29.2 ,,,29.4 ,5.69 ,,28.1 ,32.7 ,19.9 ,28.7 ,29.4 ,28.7 ,24.1 ,28.8 ,22.6 ,28.1 ,,27.7 ,28.2 ,,27.6 ,,,28.7 ,28.6 ,,23.6 ,20.4 ,21.0 ,4.47 ,24.2 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.88 ,2.51 ,,0.01 ,,,,,,,""
2016/6/22 23:00,DS,-2080 ,4,29.6 ,,28.9 ,,,29.5 ,5.73 ,,28.1 ,32.8 ,19.9 ,28.7 ,29.4 ,28.7 ,24.1 ,28.8 ,22.6 ,28.1 ,,27.7 ,28.3 ,,27.6 ,,,28.7 ,28.7 ,,23.6 ,20.5 ,21.0 ,4.47 ,24.2 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.51 ,,0.01 ,,,,,,,""
2016/6/23 5:00,DS,-2079 ,4,29.6 ,,29.0 ,,,29.6 ,5.90 ,,28.2 ,32.8 ,20.0 ,28.7 ,29.5 ,28.8 ,24.1 ,28.8 ,22.6 ,28.1 ,,27.8 ,28.3 ,,27.7 ,,,28.8 ,28.7 ,,23.6 ,20.5 ,21.1 ,4.46 ,24.3 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.19 ,2.51 ,,0.01 ,,,,,,,""
2016/6/23 11:00,DS,-2079 ,4,29.6 ,,32.0 ,,,29.7 ,6.04 ,,28.2 ,32.8 ,20.0 ,28.8 ,29.5 ,28.8 ,24.1 ,28.9 ,22.6 ,28.1 ,,27.8 ,28.3 ,,27.7 ,,,28.8 ,28.7 ,,23.6 ,20.5 ,21.1 ,4.46 ,24.4 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.94 ,2.51 ,,0.01 ,,,,,,,""
2016/6/23 17:00,DS,-2079 ,5,29.6 ,,30.6 ,,,29.7 ,5.93 ,,28.2 ,32.8 ,20.0 ,28.8 ,29.6 ,28.8 ,24.2 ,28.9 ,22.7 ,28.2 ,,27.8 ,28.3 ,,27.7 ,,,28.7 ,28.7 ,,23.6 ,20.6 ,21.2 ,4.45 ,24.4 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.97 ,2.51 ,,0.01 ,,,,,,,""
2016/6/23 23:00,DS,-2079 ,5,29.6 ,,28.8 ,,,29.8 ,5.34 ,,28.3 ,32.9 ,20.1 ,28.8 ,29.6 ,28.8 ,24.2 ,29.0 ,22.7 ,28.2 ,,27.8 ,28.4 ,,27.8 ,,,28.7 ,28.8 ,,23.5 ,20.6 ,21.2 ,4.43 ,24.3 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.59 ,2.51 ,,0.01 ,,,,,,,""
2016/6/24 5:00,DS,-2079 ,5,29.6 ,,28.5 ,,,29.8 ,5.14 ,,28.3 ,32.9 ,20.1 ,28.9 ,29.6 ,28.9 ,24.3 ,29.0 ,22.7 ,28.2 ,,27.9 ,28.4 ,,27.8 ,,,28.8 ,28.8 ,,23.5 ,20.7 ,21.3 ,4.41 ,24.3 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.16 ,2.51 ,,0.01 ,,,,,,,""
2016/6/24 11:00,DS,-2079 ,5,29.6 ,,30.0 ,,,29.8 ,4.97 ,,28.3 ,32.9 ,20.1 ,28.9 ,29.7 ,28.9 ,24.2 ,29.0 ,22.7 ,28.2 ,,27.9 ,28.4 ,,27.8 ,,,28.9 ,28.8 ,,23.5 ,20.7 ,21.3 ,4.40 ,24.1 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.51 ,,0.01 ,,,,,,,""
2016/6/24 17:00,DS,-2079 ,5,29.6 ,,28.7 ,,,29.8 ,5.17 ,,28.3 ,32.9 ,20.1 ,28.9 ,29.7 ,28.9 ,24.3 ,29.0 ,22.7 ,28.3 ,,27.9 ,28.5 ,,27.8 ,,,28.9 ,28.8 ,,23.5 ,20.8 ,21.3 ,4.39 ,24.1 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.51 ,,0.01 ,,,,,,,""
2016/6/24 23:00,DS,-2079 ,5,29.6 ,,28.6 ,,,29.9 ,5.36 ,,28.3 ,32.9 ,20.2 ,28.9 ,29.7 ,28.9 ,24.2 ,29.1 ,22.7 ,28.3 ,,27.9 ,28.4 ,,27.8 ,,,28.9 ,28.8 ,,23.5 ,20.8 ,21.3 ,4.39 ,24.1 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.51 ,,0.01 ,,,,,,,""
2016/6/25 5:00,DS,-2079 ,5,29.7 ,,28.7 ,,,29.9 ,5.87 ,,28.4 ,33.0 ,20.2 ,28.9 ,29.7 ,28.9 ,24.3 ,29.1 ,22.7 ,28.3 ,,27.9 ,28.5 ,,27.9 ,,,28.9 ,28.8 ,,23.5 ,20.8 ,21.4 ,4.40 ,24.2 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.81 ,2.51 ,,0.01 ,,,,,,,""
2016/6/25 11:00,DS,-2077 ,5,29.7 ,,28.7 ,,,29.9 ,5.77 ,,28.4 ,33.0 ,20.2 ,29.0 ,29.8 ,28.9 ,24.3 ,29.1 ,22.7 ,28.3 ,,27.9 ,28.5 ,,27.8 ,,,28.9 ,28.9 ,,23.5 ,20.9 ,21.4 ,4.40 ,24.4 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.94 ,2.51 ,,0.01 ,,,,,,,""
2016/6/25 17:00,DS,-2075 ,5,29.7 ,,28.9 ,,,29.9 ,5.57 ,,28.4 ,33.0 ,20.3 ,29.0 ,29.7 ,28.9 ,24.3 ,29.1 ,22.7 ,28.3 ,,27.9 ,28.5 ,,27.9 ,,,28.9 ,28.9 ,,23.5 ,20.9 ,21.4 ,4.40 ,24.5 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.88 ,2.51 ,,0.01 ,,,,,,,""
2016/6/25 23:00,DS,-2078 ,5,29.7 ,,28.7 ,,,29.9 ,5.41 ,,28.4 ,33.1 ,20.3 ,29.0 ,29.7 ,29.0 ,24.3 ,29.1 ,22.8 ,28.3 ,,28.0 ,28.5 ,,27.9 ,,,28.9 ,28.9 ,,23.5 ,20.9 ,21.5 ,4.39 ,24.5 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.75 ,2.51 ,,0.01 ,,,,,,,""
2016/6/26 5:00,DS,-2079 ,5,29.7 ,,28.7 ,,,29.9 ,5.33 ,,28.4 ,33.1 ,20.3 ,29.0 ,29.7 ,29.0 ,24.3 ,29.2 ,22.8 ,28.4 ,,28.0 ,28.5 ,,27.9 ,,,28.9 ,28.9 ,,23.5 ,21.0 ,21.5 ,4.37 ,24.5 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.94 ,2.51 ,,0.01 ,,,,,,,""
2016/6/26 11:00,DS,-2079 ,5,29.7 ,,29.3 ,,,29.9 ,5.12 ,,28.4 ,33.1 ,20.3 ,29.0 ,29.8 ,29.0 ,24.3 ,29.2 ,22.8 ,28.4 ,,28.0 ,28.5 ,,27.9 ,,,28.9 ,28.9 ,,23.5 ,21.0 ,21.5 ,4.34 ,24.4 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.00 ,2.50 ,,0.01 ,,,,,,,""
2016/6/26 17:00,DS,-2078 ,5,29.7 ,,28.9 ,,,29.9 ,4.98 ,,28.4 ,33.1 ,20.3 ,29.0 ,29.7 ,29.0 ,24.4 ,29.1 ,22.8 ,28.4 ,,28.0 ,28.5 ,,27.9 ,,,28.9 ,28.9 ,,23.5 ,21.0 ,21.6 ,4.33 ,24.2 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.50 ,,0.01 ,,,,,,,""
2016/6/26 23:00,DS,-2078 ,5,29.7 ,,29.0 ,,,29.9 ,4.82 ,,28.5 ,33.1 ,20.3 ,29.0 ,29.9 ,29.0 ,24.4 ,29.2 ,22.8 ,28.4 ,,28.0 ,28.6 ,,28.0 ,,,28.9 ,28.9 ,,23.5 ,21.0 ,21.6 ,4.31 ,24.0 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.50 ,,0.01 ,,,,,,,""
2016/6/27 5:00,DS,-2078 ,5,29.7 ,,28.9 ,,,30.0 ,4.63 ,,28.5 ,33.1 ,20.4 ,29.0 ,29.8 ,29.0 ,24.4 ,29.2 ,22.8 ,28.4 ,,28.0 ,28.5 ,,27.9 ,,,28.9 ,28.9 ,,23.5 ,21.0 ,21.6 ,4.28 ,23.9 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.51 ,,0.01 ,,,,,,,""
2016/6/27 11:00,DS,-2078 ,5,29.8 ,,32.8 ,,,30.0 ,4.55 ,,28.5 ,33.1 ,20.4 ,29.1 ,29.8 ,29.1 ,24.4 ,29.2 ,22.8 ,28.4 ,,28.0 ,28.5 ,,28.0 ,,,29.0 ,29.0 ,,23.5 ,21.1 ,21.6 ,4.26 ,23.8 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,17.72 ,2.50 ,,0.01 ,,,,,,,""
2016/6/27 17:00,DS,-2077 ,5,29.8 ,,28.9 ,,,30.0 ,4.67 ,,28.5 ,33.1 ,20.4 ,29.1 ,29.9 ,29.1 ,24.5 ,29.2 ,22.8 ,28.4 ,,28.1 ,28.6 ,,28.0 ,,,29.0 ,29.0 ,,23.5 ,21.1 ,21.6 ,4.26 ,23.6 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.38 ,2.51 ,,0.01 ,,,,,,,""
2016/6/27 23:00,DS,-2078 ,5,29.9 ,,29.0 ,,,30.1 ,4.71 ,,28.5 ,33.2 ,20.5 ,29.1 ,30.0 ,29.1 ,24.5 ,29.2 ,22.8 ,28.5 ,,28.1 ,28.6 ,,28.0 ,,,29.0 ,29.0 ,,23.5 ,21.1 ,21.6 ,4.27 ,23.7 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.51 ,,0.01 ,,,,,,,""
2016/6/28 5:00,DS,-2078 ,5,29.9 ,,31.8 ,,,30.1 ,4.95 ,,28.6 ,33.3 ,20.5 ,29.1 ,29.9 ,29.1 ,24.5 ,29.3 ,22.8 ,28.5 ,,28.1 ,28.7 ,,28.1 ,,,29.1 ,29.1 ,,23.5 ,21.1 ,21.7 ,4.26 ,23.7 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.47 ,2.50 ,,0.01 ,,,,,,,""
2016/6/28 11:00,DS,-2079 ,5,29.9 ,,29.1 ,,,30.1 ,5.09 ,,28.5 ,33.3 ,20.5 ,29.1 ,29.9 ,29.2 ,24.6 ,29.3 ,22.8 ,28.5 ,,28.2 ,28.7 ,,28.1 ,,,29.1 ,29.1 ,,23.5 ,21.1 ,21.7 ,4.25 ,23.7 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.50 ,,0.01 ,,,,,,,""
2016/6/28 17:00,DS,-2078 ,5,30.0 ,,29.2 ,,,30.0 ,5.13 ,,28.6 ,33.3 ,20.5 ,29.2 ,29.9 ,29.2 ,24.6 ,29.3 ,22.8 ,28.5 ,,28.2 ,28.7 ,,28.1 ,,,29.1 ,29.1 ,,23.5 ,21.2 ,21.7 ,4.23 ,23.7 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.75 ,2.50 ,,0.01 ,,,,,,,""
2016/6/28 23:00,DS,-2079 ,5,30.0 ,,29.8 ,,,29.9 ,4.88 ,,28.6 ,33.3 ,20.5 ,29.2 ,30.0 ,29.2 ,24.7 ,29.4 ,22.8 ,28.5 ,,28.2 ,28.7 ,,28.1 ,,,29.1 ,29.1 ,,23.5 ,21.2 ,21.7 ,4.22 ,23.7 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.56 ,2.51 ,,0.01 ,,,,,,,""
2016/6/29 5:00,DS,-2078 ,5,30.2 ,,29.3 ,,,29.8 ,4.85 ,,28.6 ,33.3 ,20.5 ,29.2 ,30.0 ,29.2 ,24.7 ,29.4 ,22.8 ,28.6 ,,28.2 ,28.7 ,,28.1 ,,,28.9 ,29.1 ,,23.5 ,21.2 ,21.8 ,4.20 ,23.6 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.69 ,2.50 ,,0.01 ,,,,,,,""
2016/6/29 11:00,DS,-2078 ,5,30.1 ,,29.4 ,,,29.7 ,4.85 ,,28.7 ,33.3 ,20.6 ,29.2 ,30.0 ,29.2 ,24.7 ,29.4 ,22.8 ,28.6 ,,28.2 ,28.7 ,,28.2 ,,,29.1 ,29.1 ,,23.5 ,21.2 ,21.8 ,4.19 ,23.5 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.03 ,2.50 ,,0.01 ,,,,,,,""
2016/6/29 17:00,DS,-2078 ,5,30.1 ,,32.1 ,,,29.7 ,4.97 ,,28.7 ,33.4 ,20.6 ,29.2 ,30.0 ,29.2 ,24.7 ,29.4 ,22.8 ,28.6 ,,28.2 ,28.7 ,,28.2 ,,,29.1 ,29.2 ,,23.5 ,21.2 ,21.8 ,4.20 ,23.5 ,0.12 ,0.11 ,14.29 ,-,-,493 ,0.49 ,20.06 ,2.51 ,,0.01 ,,,,,,,""
2016/6/29 23:00,DS,-2077 ,5,30.1 ,,29.4 ,,,29.8 ,5.06 ,,28.7 ,33.4 ,20.6 ,29.3 ,30.0 ,29.2 ,24.7 ,29.5 ,22.9 ,28.6 ,,28.2 ,28.8 ,,28.2 ,,,29.2 ,29.2 ,,23.5 ,21.3 ,21.8 ,4.20 ,23.7 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,19.50 ,2.51 ,,0.01 ,,,,,,,""
2016/6/30 5:00,DS,-2078 ,4,30.1 ,,29.3 ,,,29.9 ,5.20 ,,28.7 ,33.4 ,20.7 ,29.3 ,30.0 ,29.3 ,24.7 ,29.5 ,22.8 ,28.6 ,,28.2 ,28.8 ,,28.2 ,,,29.2 ,29.1 ,,23.6 ,21.3 ,21.8 ,4.20 ,23.7 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,19.69 ,2.50 ,,0.01 ,,,,,,,""
2016/6/30 11:00,DS,-2077 ,4,30.1 ,,29.4 ,,,29.9 ,5.25 ,,28.7 ,33.4 ,20.7 ,29.3 ,30.0 ,29.3 ,24.8 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.8 ,,28.3 ,,,29.2 ,29.2 ,,23.6 ,21.3 ,21.9 ,4.22 ,23.9 ,0.06 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.50 ,2.50 ,,0.01 ,,,,,,,""
2016/6/30 17:00,DS,-2078 ,4,30.1 ,,29.3 ,,,30.0 ,5.41 ,,28.7 ,33.5 ,20.7 ,29.3 ,30.0 ,29.3 ,24.8 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.8 ,,28.2 ,,,29.2 ,29.2 ,,23.6 ,21.3 ,21.9 ,4.21 ,24.0 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,20.53 ,2.50 ,,0.01 ,,,,,,,""
2016/6/30 23:00,DS,-2078 ,4,30.1 ,,29.3 ,,,30.0 ,5.37 ,,28.7 ,33.5 ,20.8 ,29.3 ,30.1 ,29.3 ,24.9 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.8 ,,28.2 ,,,29.2 ,29.4 ,,23.6 ,21.3 ,21.9 ,4.21 ,24.1 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.09 ,2.51 ,,0.01 ,,,,,,,""
2016/7/1 5:00,DS,-2077 ,4,30.1 ,,29.9 ,,,29.9 ,5.35 ,,28.7 ,33.5 ,20.8 ,29.3 ,30.1 ,29.3 ,24.9 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.9 ,,28.3 ,,,29.3 ,29.4 ,,23.6 ,21.3 ,21.9 ,4.21 ,24.2 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.41 ,2.50 ,,0.01 ,,,,,,,""
2016/7/1 11:00,DS,-2079 ,4,30.1 ,,33.4 ,,,29.9 ,5.26 ,,28.8 ,33.5 ,20.8 ,29.4 ,30.1 ,29.3 ,24.9 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.8 ,,28.2 ,,,29.3 ,29.4 ,,23.7 ,21.4 ,21.9 ,4.20 ,24.2 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.59 ,2.51 ,,0.01 ,,,,,,,""
2016/7/1 17:00,DS,-2077 ,4,30.1 ,,29.4 ,,,29.9 ,5.39 ,,28.8 ,33.6 ,20.8 ,29.3 ,30.1 ,29.3 ,24.9 ,29.6 ,22.7 ,28.7 ,,28.3 ,28.8 ,,28.3 ,,,29.3 ,29.3 ,,23.7 ,21.4 ,21.9 ,4.20 ,24.3 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.50 ,,0.01 ,,,,,,,""
2016/7/1 23:00,DS,-2077 ,4,30.1 ,,35.6 ,,,30.0 ,5.40 ,,28.8 ,33.6 ,20.9 ,29.4 ,30.1 ,29.4 ,25.0 ,29.7 ,22.8 ,28.7 ,,28.4 ,28.9 ,,28.3 ,,,29.3 ,29.4 ,,23.7 ,21.4 ,22.0 ,4.20 ,24.4 ,0.05 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.56 ,2.50 ,,0.01 ,,,,,,,""
2016/7/2 5:00,DS,-2076 ,4,30.1 ,,31.4 ,,,30.1 ,5.62 ,,28.8 ,33.6 ,20.9 ,29.4 ,30.1 ,29.4 ,24.9 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.9 ,,28.3 ,,,29.3 ,29.4 ,,23.7 ,21.4 ,22.0 ,4.20 ,24.6 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.75 ,2.50 ,,0.01 ,,,,,,,""
2016/7/2 11:00,DS,-2077 ,4,30.1 ,,29.4 ,,,30.2 ,5.65 ,,28.8 ,33.6 ,20.9 ,29.4 ,30.1 ,29.4 ,25.0 ,29.6 ,22.8 ,28.7 ,,28.3 ,28.9 ,,28.3 ,,,29.3 ,29.4 ,,23.7 ,21.4 ,22.0 ,4.20 ,24.6 ,0.04 ,0.03 ,14.31 ,-,-,495 ,0.49 ,21.47 ,2.51 ,,0.01 ,,,,,,,""
2016/7/2 17:00,DS,-2077 ,4,30.2 ,,29.4 ,,,30.2 ,5.77 ,,28.8 ,33.6 ,20.9 ,29.4 ,30.2 ,29.4 ,25.1 ,29.7 ,22.8 ,28.7 ,,28.4 ,28.9 ,,28.4 ,,,29.4 ,29.4 ,,23.7 ,21.5 ,22.0 ,4.21 ,24.8 ,0.04 ,0.03 ,14.31 ,-,-,495 ,0.49 ,20.53 ,2.50 ,,0.01 ,,,,,,,""
2016/7/2 23:00,DS,-2077 ,4,30.2 ,,29.4 ,,,30.2 ,5.57 ,,28.9 ,33.6 ,21.0 ,29.4 ,30.1 ,29.4 ,25.1 ,29.7 ,22.7 ,28.7 ,,28.4 ,28.9 ,,28.3 ,,,29.4 ,29.5 ,,23.7 ,21.5 ,22.1 ,4.21 ,24.9 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.53 ,2.50 ,,0.01 ,,,,,,,""
2016/7/3 5:00,DS,-2077 ,4,30.2 ,,29.5 ,,,30.1 ,5.46 ,,28.8 ,33.6 ,21.0 ,29.4 ,30.1 ,29.4 ,25.1 ,29.7 ,22.7 ,28.8 ,,28.4 ,28.9 ,,28.4 ,,,29.3 ,29.4 ,,23.7 ,21.5 ,22.1 ,4.22 ,25.1 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.72 ,2.50 ,,0.01 ,,,,,,,""
2016/7/3 11:00,DS,-2077 ,4,30.3 ,,29.6 ,,,30.0 ,5.33 ,,28.9 ,33.7 ,21.0 ,29.4 ,30.1 ,29.4 ,25.2 ,29.7 ,22.6 ,28.8 ,,28.4 ,29.0 ,,28.4 ,,,29.3 ,29.4 ,,23.8 ,21.5 ,22.1 ,4.22 ,25.2 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.06 ,2.50 ,,0.01 ,,,,,,,""
2016/7/3 17:00,DS,-2075 ,4,30.4 ,,29.7 ,,,29.9 ,5.26 ,,28.9 ,33.7 ,21.0 ,29.5 ,30.2 ,29.5 ,25.3 ,29.8 ,22.6 ,28.8 ,,28.4 ,29.0 ,,28.4 ,,,29.4 ,29.4 ,,23.8 ,21.5 ,22.1 ,4.21 ,25.3 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.72 ,2.50 ,,0.01 ,,,,,,,""
2016/7/3 23:00,DS,-2077 ,4,30.5 ,,32.6 ,,,29.7 ,4.86 ,,28.9 ,33.7 ,21.0 ,29.5 ,30.1 ,29.5 ,25.3 ,29.9 ,22.4 ,28.8 ,,28.4 ,29.0 ,,28.4 ,,,29.4 ,29.4 ,,23.8 ,21.5 ,22.1 ,4.21 ,25.4 ,0.04 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.03 ,2.51 ,,0.01 ,,,,,,,""
2016/7/4 5:00,DS,-2077 ,4,30.7 ,,30.1 ,,,29.7 ,4.77 ,,28.9 ,33.8 ,21.1 ,29.5 ,30.2 ,29.5 ,25.4 ,29.9 ,22.4 ,28.9 ,,28.4 ,29.1 ,,28.4 ,,,29.4 ,29.4 ,,23.8 ,21.6 ,22.1 ,4.20 ,25.4 ,0.04 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.88 ,2.51 ,,0.01 ,,,,,,,""
2016/7/4 11:00,DS,-2073 ,4,30.7 ,,30.5 ,,,29.7 ,4.70 ,,29.0 ,33.8 ,21.1 ,29.5 ,30.3 ,29.6 ,25.5 ,30.0 ,22.3 ,28.9 ,,28.5 ,29.1 ,,28.5 ,,,29.4 ,29.4 ,,23.8 ,21.6 ,22.1 ,4.19 ,25.4 ,0.04 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.59 ,2.51 ,,0.01 ,,,,,,,""
2016/7/4 17:00,DS,-2072 ,4,30.6 ,,47.1 ,,,29.8 ,4.73 ,,29.0 ,33.8 ,21.1 ,29.6 ,30.2 ,29.6 ,25.6 ,30.0 ,22.2 ,28.9 ,,28.5 ,29.1 ,,28.5 ,,,29.4 ,29.6 ,,23.8 ,21.6 ,22.1 ,4.19 ,25.5 ,0.06 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.51 ,,0.01 ,,,,,,,""
2016/7/4 23:00,DS,-2076 ,4,30.5 ,,29.9 ,,,30.1 ,4.27 ,,29.0 ,33.8 ,21.1 ,29.6 ,30.3 ,29.6 ,25.7 ,30.1 ,22.1 ,28.9 ,,28.5 ,29.1 ,,28.5 ,,,29.5 ,29.5 ,,23.8 ,21.6 ,22.1 ,4.18 ,25.5 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.51 ,,0.01 ,,,,,,,""
2016/7/5 5:00,DS,-2077 ,4,30.5 ,,32.0 ,,,30.3 ,4.08 ,,29.0 ,33.8 ,21.1 ,29.6 ,30.3 ,29.6 ,26.0 ,30.2 ,21.8 ,28.9 ,,28.5 ,29.1 ,,28.5 ,,,29.6 ,29.5 ,,23.9 ,21.6 ,22.1 ,4.14 ,25.4 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.38 ,2.51 ,,0.01 ,,,,,,,""
2016/7/5 11:00,DS,-2077 ,4,30.5 ,,29.7 ,,,30.5 ,3.94 ,,29.1 ,33.9 ,21.1 ,29.6 ,30.4 ,29.7 ,26.8 ,30.6 ,20.8 ,29.0 ,,28.5 ,29.2 ,,28.6 ,,,29.5 ,29.5 ,,23.9 ,21.6 ,22.2 ,4.10 ,25.3 ,0.06 ,0.05 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.51 ,,0.01 ,,,,,,,""
2016/7/5 17:00,DS,-2077 ,4,30.4 ,,32.0 ,,,30.5 ,4.04 ,,29.1 ,33.9 ,21.2 ,29.6 ,30.4 ,29.7 ,27.9 ,31.1 ,19.2 ,29.0 ,,28.5 ,29.2 ,,28.5 ,,,29.5 ,29.5 ,,24.0 ,21.6 ,22.1 ,4.07 ,25.0 ,0.06 ,0.04 ,14.29 ,-,-,493 ,0.49 ,21.00 ,2.51 ,,0.01 ,,,,,,,""
2016/7/5 23:00,DS,-2077 ,4,30.5 ,,29.8 ,,,30.6 ,4.04 ,,29.1 ,33.9 ,21.2 ,29.6 ,30.3 ,29.7 ,27.9 ,31.1 ,19.2 ,29.0 ,,28.5 ,29.2 ,,28.6 ,,,29.5 ,29.5 ,,24.1 ,21.6 ,22.1 ,4.04 ,24.5 ,0.06 ,0.04 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.51 ,,0.01 ,,,,,,,""
2016/7/6 5:00,DS,-2076 ,4,30.5 ,,29.8 ,,,30.5 ,4.27 ,,29.1 ,33.9 ,21.2 ,29.6 ,30.4 ,29.7 ,28.1 ,30.9 ,20.0 ,29.1 ,,28.6 ,29.3 ,,28.6 ,,,29.6 ,29.6 ,,24.3 ,21.6 ,22.1 ,4.01 ,24.2 ,0.06 ,0.04 ,14.29 ,-,-,493 ,0.49 ,19.97 ,2.51 ,,0.01 ,,,,,,,""
2016/7/6 11:00,DS,-2077 ,4,30.6 ,,30.0 ,,,30.3 ,4.64 ,,29.2 ,34.0 ,21.2 ,29.7 ,29.9 ,29.8 ,28.2 ,31.0 ,20.2 ,29.2 ,,28.7 ,28.8 ,,28.7 ,,,29.6 ,29.6 ,,24.4 ,21.5 ,22.0 ,4.00 ,24.0 ,0.05 ,0.04 ,14.29 ,-,-,493 ,0.49 ,20.25 ,2.51 ,,0.01 ,,,,,,,""
2016/7/6 17:00,DS,-2077 ,4,30.7 ,,30.3 ,,,30.1 ,4.99 ,,29.2 ,34.0 ,21.2 ,29.7 ,29.9 ,29.8 ,28.1 ,31.0 ,20.1 ,29.1 ,,28.6 ,28.8 ,,28.7 ,,,29.6 ,29.6 ,,24.5 ,21.5 ,22.0 ,4.01 ,23.9 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,20.34 ,2.51 ,,0.01 ,,,,,,,""
2016/7/6 23:00,DS,-2076 ,4,31.0 ,,30.3 ,,,30.0 ,4.98 ,,29.2 ,34.0 ,21.3 ,29.7 ,30.0 ,29.8 ,28.2 ,31.0 ,20.1 ,29.1 ,,28.6 ,28.8 ,,28.7 ,,,29.6 ,29.6 ,,24.6 ,21.5 ,22.0 ,4.01 ,24.1 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.51 ,,0.01 ,,,,,,,""
2016/7/7 5:00,DS,-2076 ,4,31.0 ,,30.6 ,,,29.8 ,4.84 ,,29.2 ,34.0 ,21.3 ,29.7 ,30.0 ,29.8 ,28.2 ,31.0 ,20.2 ,29.1 ,,28.7 ,28.8 ,,28.7 ,,,29.7 ,29.7 ,,24.7 ,21.5 ,21.9 ,4.02 ,24.3 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.51 ,,0.01 ,,,,,,,""
2016/7/7 11:00,DS,-2073 ,4,31.2 ,,30.9 ,,,29.7 ,4.51 ,,29.2 ,34.0 ,21.3 ,29.7 ,30.0 ,29.8 ,28.2 ,31.0 ,20.2 ,29.2 ,,28.7 ,28.8 ,,28.8 ,,,29.5 ,29.7 ,,24.7 ,21.5 ,22.0 ,4.02 ,24.4 ,0.06 ,0.04 ,14.29 ,-,-,493 ,0.49 ,20.06 ,2.51 ,,0.01 ,,,,,,,""
2016/7/7 17:00,DS,-2075 ,4,31.2 ,,30.8 ,,,29.6 ,4.53 ,,29.2 ,34.0 ,21.3 ,29.8 ,30.1 ,29.8 ,28.2 ,31.0 ,20.1 ,29.2 ,,28.7 ,28.8 ,,28.7 ,,,29.6 ,29.6 ,,24.7 ,21.5 ,22.1 ,4.00 ,24.4 ,0.04 ,0.03 ,14.40 ,-,-,502 ,0.49 ,19.31 ,2.50 ,,0.01 ,,,,,,,""
2016/7/7 23:00,DS,-2076 ,4,31.3 ,,34.0 ,,,29.6 ,4.46 ,,29.3 ,34.0 ,21.3 ,29.8 ,30.0 ,29.8 ,28.2 ,31.0 ,20.2 ,29.1 ,,28.7 ,28.8 ,,28.7 ,,,29.7 ,29.7 ,,24.7 ,21.6 ,22.1 ,3.98 ,24.4 ,0.05 ,0.03 ,14.40 ,-,-,502 ,0.49 ,19.88 ,2.51 ,,0.01 ,,,,,,,""
2016/7/8 5:00,DS,-2077 ,4,31.3 ,,30.9 ,,,29.5 ,4.56 ,,29.3 ,34.0 ,21.3 ,29.8 ,30.4 ,29.8 ,28.2 ,31.0 ,20.2 ,29.2 ,,28.7 ,29.3 ,,28.7 ,,,29.7 ,29.7 ,,24.7 ,21.6 ,22.1 ,3.96 ,24.2 ,0.05 ,0.03 ,14.40 ,-,-,502 ,0.49 ,21.19 ,2.51 ,,0.01 ,,,,,,,""
2016/7/8 11:00,DS,-2077 ,4,31.3 ,,37.1 ,,,29.4 ,4.59 ,,29.3 ,34.0 ,21.4 ,29.8 ,30.5 ,29.9 ,28.2 ,31.0 ,20.2 ,29.2 ,,28.7 ,29.4 ,,28.8 ,,,29.9 ,29.9 ,,24.7 ,21.6 ,22.1 ,3.96 ,24.0 ,0.05 ,0.03 ,14.40 ,-,-,502 ,0.49 ,18.84 ,2.51 ,,0.01 ,,,,,,,""
2016/7/8 17:00,DS,-2077 ,4,31.3 ,,31.2 ,,,29.4 ,4.85 ,,29.3 ,34.0 ,21.4 ,29.8 ,30.5 ,29.9 ,28.2 ,31.0 ,20.2 ,29.2 ,,28.7 ,29.4 ,,28.8 ,,,29.8 ,29.8 ,,24.7 ,21.7 ,22.2 ,3.97 ,24.1 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.51 ,,0.01 ,,,,,,,""
2016/7/8 23:00,DS,-2077 ,4,31.3 ,,31.0 ,,,29.4 ,4.85 ,,29.3 ,34.0 ,21.5 ,29.8 ,30.5 ,29.9 ,28.2 ,31.0 ,20.2 ,29.2 ,,28.7 ,29.3 ,,28.7 ,,,29.8 ,29.8 ,,24.7 ,21.7 ,22.2 ,3.98 ,24.3 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.03 ,2.51 ,,0.01 ,,,,,,,""
2016/7/9 5:00,DS,-2075 ,4,31.3 ,,31.0 ,,,29.4 ,4.95 ,,29.3 ,34.1 ,21.5 ,29.9 ,30.6 ,29.9 ,28.3 ,31.0 ,20.2 ,29.2 ,,28.7 ,29.4 ,,28.8 ,,,29.8 ,29.8 ,,24.7 ,21.7 ,22.2 ,3.98 ,24.5 ,0.05 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.56 ,2.50 ,,0.01 ,,,,,,,""
2016/7/9 11:00,DS,-2076 ,4,31.2 ,,31.1 ,,,29.4 ,5.17 ,,29.3 ,34.1 ,21.5 ,29.9 ,30.6 ,29.9 ,28.3 ,31.1 ,20.2 ,29.2 ,,28.7 ,29.4 ,,28.8 ,,,29.9 ,29.8 ,,24.7 ,21.7 ,22.2 ,3.99 ,24.7 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.56 ,2.50 ,,0.01 ,,,,,,,""
2016/7/9 17:00,DS,-2075 ,4,31.0 ,,30.9 ,,,29.9 ,5.46 ,,29.4 ,34.2 ,21.5 ,29.9 ,30.6 ,30.0 ,28.3 ,31.1 ,20.3 ,29.3 ,,28.8 ,29.4 ,,28.8 ,,,29.8 ,29.9 ,,24.7 ,21.7 ,22.3 ,4.00 ,24.9 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,20.81 ,2.51 ,,0.01 ,,,,,,,""
2016/7/9 23:00,DS,-2076 ,4,30.9 ,,30.5 ,,,30.1 ,5.51 ,,29.4 ,34.1 ,21.5 ,29.9 ,30.7 ,30.0 ,28.4 ,31.1 ,20.3 ,29.3 ,,28.8 ,29.5 ,,28.9 ,,,29.9 ,29.9 ,,24.7 ,21.7 ,22.3 ,3.99 ,25.0 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.50 ,,0.01 ,,,,,,,""
2016/7/10 5:00,DS,-2076 ,4,30.9 ,,30.5 ,,,30.3 ,5.36 ,,29.4 ,34.2 ,21.6 ,30.0 ,30.6 ,30.0 ,28.4 ,31.1 ,20.3 ,29.3 ,,28.8 ,29.5 ,,28.8 ,,,29.9 ,30.0 ,,24.7 ,21.8 ,22.3 ,3.98 ,25.0 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.69 ,2.50 ,,0.01 ,,,,,,,""
2016/7/10 11:00,DS,-2075 ,4,30.9 ,,30.3 ,,,30.5 ,5.42 ,,29.4 ,34.2 ,21.6 ,30.0 ,30.7 ,30.0 ,28.4 ,31.1 ,20.3 ,29.3 ,,28.8 ,29.5 ,,28.9 ,,,30.0 ,30.0 ,,24.7 ,21.8 ,22.4 ,3.98 ,25.1 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.09 ,2.50 ,,0.01 ,,,,,,,""
2016/7/10 17:00,DS,-2075 ,4,30.9 ,,30.3 ,,,30.5 ,5.53 ,,29.4 ,34.3 ,21.6 ,30.0 ,30.7 ,30.1 ,28.4 ,31.2 ,20.3 ,29.4 ,,28.9 ,29.6 ,,28.9 ,,,30.1 ,30.0 ,,24.7 ,21.8 ,22.4 ,3.98 ,25.1 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.51 ,,0.01 ,,,,,,,""
2016/7/10 23:00,DS,-2076 ,4,30.9 ,,30.2 ,,,30.6 ,5.41 ,,29.4 ,34.2 ,21.6 ,30.0 ,30.7 ,30.1 ,28.5 ,31.2 ,20.3 ,29.4 ,,28.9 ,29.6 ,,29.0 ,,,29.9 ,30.0 ,,24.7 ,21.9 ,22.4 ,3.98 ,25.2 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.97 ,2.51 ,,0.01 ,,,,,,,""
2016/7/11 5:00,DS,-2076 ,4,30.8 ,,30.4 ,,,30.6 ,5.35 ,,29.4 ,34.2 ,21.7 ,30.0 ,30.5 ,30.1 ,28.5 ,31.2 ,20.2 ,29.4 ,,28.9 ,29.3 ,,28.9 ,,,30.0 ,30.0 ,,24.6 ,21.9 ,22.5 ,3.97 ,25.3 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.41 ,2.51 ,,0.01 ,,,,,,,""
2016/7/11 11:00,DS,-2075 ,4,30.9 ,,30.4 ,,,30.6 ,5.35 ,,29.5 ,34.2 ,21.7 ,30.1 ,30.6 ,30.2 ,28.6 ,31.3 ,20.4 ,29.4 ,,28.9 ,29.4 ,,29.1 ,,,30.0 ,30.0 ,,24.7 ,21.9 ,22.5 ,3.97 ,25.3 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.91 ,2.50 ,,0.01 ,,,,,,,""
2016/7/11 17:00,DS,-2075 ,4,31.1 ,,30.4 ,,,30.5 ,5.47 ,,29.6 ,34.2 ,21.7 ,30.2 ,30.9 ,30.2 ,28.7 ,31.3 ,19.9 ,29.4 ,,29.0 ,29.6 ,,29.0 ,,,30.0 ,30.0 ,,24.7 ,22.0 ,22.5 ,3.97 ,25.4 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.51 ,,0.01 ,,,,,,,""
2016/7/11 23:00,DS,-2075 ,4,31.1 ,,32.3 ,,,30.5 ,5.34 ,,29.6 ,34.3 ,21.7 ,30.2 ,30.9 ,30.2 ,28.8 ,31.4 ,19.5 ,29.5 ,,28.9 ,29.6 ,,29.0 ,,,30.1 ,30.1 ,,24.7 ,22.0 ,22.5 ,3.97 ,25.5 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.50 ,,0.01 ,,,,,,,""
2016/7/12 5:00,DS,-2075 ,4,31.0 ,,32.0 ,,,30.7 ,5.35 ,,29.6 ,34.3 ,21.8 ,30.2 ,30.9 ,30.2 ,29.0 ,31.3 ,18.6 ,29.4 ,,28.9 ,29.6 ,,29.0 ,,,30.1 ,30.1 ,,24.7 ,22.1 ,22.6 ,3.96 ,25.6 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,18.94 ,2.48 ,,0.01 ,,,,,,,""
2016/7/12 11:00,DS,-2071 ,4,31.0 ,,30.3 ,,,30.8 ,5.43 ,,29.7 ,34.3 ,21.8 ,30.2 ,31.0 ,30.3 ,29.3 ,31.4 ,18.1 ,29.6 ,,29.0 ,29.7 ,,29.2 ,,,30.1 ,30.2 ,,24.7 ,22.1 ,22.7 ,3.94 ,25.5 ,0.04 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.48 ,,0.01 ,,,,,,,""
2016/7/12 17:00,DS,-2071 ,4,31.0 ,,30.3 ,,,31.0 ,5.63 ,,29.7 ,34.3 ,21.8 ,30.3 ,31.0 ,30.3 ,29.4 ,31.4 ,17.1 ,29.6 ,,28.9 ,29.7 ,,29.2 ,,,30.2 ,30.3 ,,24.7 ,22.1 ,22.7 ,3.94 ,25.4 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.48 ,,0.01 ,,,,,,,""
2016/7/12 23:00,DS,-2075 ,4,31.0 ,,31.9 ,,,31.2 ,5.61 ,,29.7 ,34.4 ,21.8 ,30.3 ,30.9 ,30.3 ,29.6 ,31.4 ,16.6 ,29.6 ,,28.9 ,29.8 ,,29.1 ,,,30.2 ,30.3 ,,24.7 ,22.1 ,22.7 ,3.93 ,25.4 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.49 ,,0.01 ,,,,,,,""
2016/7/13 5:00,DS,-2075 ,4,31.1 ,,30.2 ,,,31.4 ,5.77 ,,29.7 ,34.5 ,21.9 ,30.3 ,31.1 ,30.4 ,29.7 ,31.4 ,16.3 ,29.6 ,,29.0 ,29.8 ,,29.2 ,,,30.4 ,30.3 ,,24.7 ,22.2 ,22.7 ,3.91 ,25.4 ,0.04 ,0.03 ,14.29 ,-,-,493 ,0.49 ,19.13 ,2.48 ,,0.01 ,,,,,,,""
2016/7/13 11:00,DS,-2075 ,4,31.1 ,,30.2 ,,,31.4 ,5.85 ,,29.8 ,34.5 ,21.9 ,30.4 ,31.1 ,30.4 ,29.8 ,31.4 ,15.8 ,29.6 ,,28.9 ,29.8 ,,29.2 ,,,30.2 ,30.3 ,,24.7 ,22.2 ,22.8 ,3.90 ,25.3 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,20.72 ,2.48 ,,0.01 ,,,,,,,""
2016/7/13 17:00,DS,-2076 ,4,31.2 ,,30.5 ,,,31.5 ,5.93 ,,29.8 ,34.5 ,21.9 ,30.4 ,31.1 ,30.4 ,29.9 ,31.4 ,15.6 ,29.7 ,,29.0 ,29.9 ,,29.3 ,,,30.3 ,30.3 ,,24.7 ,22.2 ,22.8 ,3.90 ,25.3 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,20.16 ,2.48 ,,0.01 ,,,,,,,""
2016/7/13 23:00,DS,-2073 ,4,31.2 ,,30.4 ,,,31.5 ,5.82 ,,29.8 ,34.6 ,22.0 ,30.5 ,31.0 ,30.5 ,30.0 ,31.4 ,15.5 ,29.7 ,,29.0 ,29.8 ,,29.3 ,,,30.4 ,30.3 ,,24.7 ,22.2 ,22.8 ,3.91 ,25.5 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.49 ,21.28 ,2.49 ,,0.01 ,,,,,,,""
