,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/7/14 5:00,DS,-2074 ,4,31.3 ,,34.1 ,,,31.3 ,5.86 ,,29.8 ,34.6 ,22.0 ,30.5 ,31.2 ,30.5 ,30.0 ,31.4 ,15.5 ,29.8 ,,29.1 ,30.0 ,,29.3 ,,,30.4 ,30.3 ,,24.7 ,22.3 ,22.8 ,3.91 ,25.6 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.49 ,20.53 ,2.48 ,,0.01 ,,,,,,,""
2016/7/14 11:00,DS,-2076 ,5,31.3 ,,30.5 ,,,31.4 ,5.85 ,,29.9 ,34.6 ,22.0 ,30.5 ,31.2 ,30.5 ,30.0 ,31.5 ,15.4 ,29.8 ,,29.1 ,29.9 ,,29.4 ,,,30.4 ,30.4 ,,24.7 ,22.3 ,22.8 ,3.91 ,25.7 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.49 ,19.88 ,2.48 ,,0.01 ,,,,,,,""
2016/7/14 17:00,DS,-2076 ,5,31.3 ,,30.5 ,,,31.5 ,5.75 ,,29.9 ,34.6 ,22.0 ,30.5 ,31.2 ,30.6 ,30.1 ,31.5 ,15.3 ,29.8 ,,29.1 ,29.9 ,,29.4 ,,,30.4 ,30.6 ,,24.7 ,22.3 ,22.8 ,3.91 ,25.9 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,19.13 ,2.48 ,,0.01 ,,,,,,,""
2016/7/14 23:00,DS,-2077 ,5,31.3 ,,30.4 ,,,31.7 ,5.51 ,,29.9 ,34.6 ,22.0 ,30.5 ,31.3 ,30.6 ,30.2 ,31.5 ,15.2 ,29.8 ,,29.1 ,30.0 ,,29.4 ,,,30.3 ,30.5 ,,24.7 ,22.4 ,22.8 ,3.92 ,26.0 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,19.13 ,2.48 ,,0.01 ,,,,,,,""
2016/7/15 5:00,DS,-2072 ,5,31.3 ,,30.5 ,,,31.8 ,5.32 ,,30.0 ,34.7 ,22.1 ,30.5 ,31.2 ,30.6 ,30.2 ,31.6 ,15.2 ,29.9 ,,29.1 ,30.0 ,,29.4 ,,,30.5 ,30.5 ,,24.7 ,22.4 ,22.9 ,3.90 ,26.1 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,19.50 ,2.48 ,,0.01 ,,,,,,,""
2016/7/15 11:00,DS,-2075 ,5,31.3 ,,30.5 ,,,31.9 ,5.03 ,,30.0 ,34.6 ,22.1 ,30.5 ,31.3 ,30.6 ,30.2 ,31.6 ,15.3 ,30.0 ,,29.3 ,30.1 ,,29.6 ,,,30.5 ,30.6 ,,24.7 ,22.4 ,22.9 ,3.88 ,26.0 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,18.38 ,2.49 ,,0.01 ,,,,,,,""
2016/7/15 17:00,DS,-2075 ,5,31.3 ,,30.5 ,,,31.9 ,4.91 ,,30.0 ,34.7 ,22.1 ,30.6 ,31.4 ,30.7 ,30.2 ,31.6 ,15.2 ,29.9 ,,29.2 ,30.0 ,,29.5 ,,,30.4 ,30.6 ,,24.8 ,22.4 ,22.9 ,3.85 ,25.9 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,17.63 ,2.48 ,,0.01 ,,,,,,,""
2016/7/15 23:00,DS,-2075 ,5,31.3 ,,30.5 ,,,31.9 ,4.56 ,,30.0 ,34.7 ,22.1 ,30.6 ,31.4 ,30.7 ,30.3 ,31.7 ,15.1 ,30.0 ,,29.2 ,30.1 ,,29.5 ,,,30.5 ,30.6 ,,24.7 ,22.4 ,22.9 ,3.83 ,25.7 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.49 ,18.19 ,2.49 ,,0.01 ,,,,,,,""
2016/7/16 5:00,DS,-2075 ,5,31.4 ,,30.5 ,,,31.7 ,4.47 ,,30.1 ,34.7 ,22.1 ,30.7 ,31.0 ,30.7 ,30.3 ,31.7 ,15.1 ,30.0 ,,29.2 ,29.6 ,,29.5 ,,,30.6 ,30.7 ,,24.8 ,22.4 ,22.9 ,3.80 ,25.5 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.84 ,2.48 ,,0.01 ,,,,,,,""
2016/7/16 11:00,DS,-2076 ,5,31.5 ,,30.8 ,,,31.4 ,4.39 ,,30.1 ,34.8 ,22.1 ,30.7 ,30.9 ,30.7 ,30.3 ,31.7 ,15.0 ,30.0 ,,29.3 ,29.6 ,,29.5 ,,,30.6 ,30.7 ,,24.9 ,22.4 ,22.9 ,3.77 ,25.3 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,19.22 ,2.48 ,,0.01 ,,,,,,,""
2016/7/16 17:00,DS,-2075 ,5,31.7 ,,30.9 ,,,31.2 ,4.45 ,,30.1 ,34.8 ,22.1 ,30.7 ,31.0 ,30.7 ,30.4 ,31.7 ,14.9 ,30.0 ,,29.3 ,29.7 ,,29.6 ,,,30.5 ,30.6 ,,25.0 ,22.4 ,22.8 ,3.77 ,24.9 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.25 ,2.48 ,,0.01 ,,,,,,,""
2016/7/16 23:00,DS,-2075 ,5,31.8 ,,31.0 ,,,31.1 ,4.47 ,,30.1 ,34.8 ,22.2 ,30.7 ,31.0 ,30.8 ,30.4 ,31.7 ,14.8 ,30.0 ,,29.3 ,29.7 ,,29.6 ,,,30.6 ,30.6 ,,25.1 ,22.3 ,22.8 ,3.77 ,25.0 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/17 5:00,DS,-2075 ,5,31.8 ,,33.8 ,,,31.0 ,4.59 ,,30.1 ,34.8 ,22.2 ,30.7 ,31.0 ,30.8 ,30.5 ,31.7 ,14.7 ,30.0 ,,29.3 ,29.7 ,,29.6 ,,,30.6 ,30.6 ,,25.2 ,22.3 ,22.8 ,3.77 ,25.1 ,0.04 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.47 ,2.48 ,,0.01 ,,,,,,,""
2016/7/17 11:00,DS,-2072 ,5,31.9 ,,31.2 ,,,31.0 ,4.69 ,,30.2 ,34.9 ,22.3 ,30.7 ,31.4 ,30.8 ,30.6 ,31.8 ,14.5 ,30.1 ,,29.3 ,30.2 ,,29.7 ,,,30.6 ,30.6 ,,25.3 ,22.3 ,22.8 ,3.78 ,25.2 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.44 ,2.48 ,,0.01 ,,,,,,,""
2016/7/17 17:00,DS,-2069 ,5,31.9 ,,34.1 ,,,31.0 ,4.92 ,,30.2 ,34.9 ,22.3 ,30.7 ,31.1 ,30.8 ,30.7 ,31.7 ,14.3 ,30.1 ,,29.3 ,29.7 ,,29.7 ,,,30.6 ,30.8 ,,25.4 ,22.2 ,22.7 ,3.79 ,25.5 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.56 ,2.48 ,,0.01 ,,,,,,,""
2016/7/17 23:00,DS,-2075 ,5,31.9 ,,31.3 ,,,31.0 ,4.81 ,,30.2 ,34.9 ,22.3 ,30.8 ,31.1 ,30.9 ,31.0 ,30.6 ,13.7 ,30.1 ,,29.3 ,29.7 ,,29.6 ,,,30.7 ,30.7 ,,25.5 ,22.2 ,22.7 ,3.81 ,25.7 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/18 5:00,DS,-2075 ,5,32.0 ,,31.4 ,,,30.9 ,4.83 ,,30.2 ,35.0 ,22.4 ,30.8 ,31.1 ,30.9 ,31.0 ,30.5 ,13.7 ,30.1 ,,29.3 ,29.7 ,,29.7 ,,,30.7 ,30.7 ,,25.6 ,22.2 ,22.7 ,3.82 ,26.0 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.25 ,2.48 ,,0.01 ,,,,,,,""
2016/7/18 11:00,DS,-2074 ,5,32.1 ,,31.4 ,,,30.9 ,4.86 ,,30.3 ,35.0 ,22.4 ,30.8 ,31.2 ,30.9 ,31.1 ,30.6 ,13.6 ,30.2 ,,29.3 ,29.8 ,,29.7 ,,,30.7 ,30.7 ,,25.6 ,22.2 ,22.8 ,3.82 ,26.2 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,16.97 ,2.48 ,,0.01 ,,,,,,,""
2016/7/18 17:00,DS,-2075 ,5,32.1 ,,31.5 ,,,31.0 ,4.95 ,,30.3 ,35.0 ,22.4 ,30.8 ,31.2 ,30.9 ,31.1 ,30.6 ,13.5 ,30.2 ,,29.4 ,29.8 ,,29.7 ,,,30.6 ,30.8 ,,25.6 ,22.3 ,22.8 ,3.83 ,26.4 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,16.97 ,2.48 ,,0.01 ,,,,,,,""
2016/7/18 23:00,DS,-2074 ,5,32.1 ,,31.6 ,,,31.0 ,4.90 ,,30.3 ,35.0 ,22.5 ,30.9 ,31.2 ,31.0 ,31.2 ,30.6 ,13.3 ,30.2 ,,29.4 ,29.8 ,,29.8 ,,,30.9 ,30.8 ,,25.6 ,22.3 ,22.8 ,3.83 ,26.5 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.16 ,2.48 ,,0.01 ,,,,,,,""
2016/7/19 5:00,DS,-2074 ,5,32.2 ,,31.7 ,,,31.0 ,4.89 ,,30.3 ,35.0 ,22.5 ,30.9 ,31.1 ,31.0 ,31.2 ,30.7 ,13.2 ,30.2 ,,29.4 ,29.9 ,,29.8 ,,,30.9 ,30.8 ,,25.6 ,22.4 ,22.8 ,3.82 ,26.6 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,16.78 ,2.48 ,,0.01 ,,,,,,,""
2016/7/19 11:00,DS,-2075 ,5,32.0 ,,32.7 ,,,31.1 ,5.01 ,,30.4 ,35.1 ,22.5 ,30.9 ,31.3 ,31.1 ,31.3 ,31.2 ,13.2 ,30.3 ,,29.4 ,30.0 ,,29.9 ,,,31.0 ,30.9 ,,25.6 ,22.4 ,22.9 ,3.80 ,26.5 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.81 ,2.48 ,,0.01 ,,,,,,,""
2016/7/19 17:00,DS,-2073 ,5,31.9 ,,46.9 ,,,31.5 ,5.14 ,,30.4 ,35.2 ,22.5 ,31.0 ,31.3 ,31.1 ,31.2 ,32.0 ,13.2 ,30.3 ,,29.4 ,29.9 ,,29.8 ,,,30.9 ,31.0 ,,25.6 ,22.4 ,22.9 ,3.80 ,26.6 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/19 23:00,DS,-2073 ,5,31.9 ,,31.0 ,,,31.8 ,5.01 ,,30.4 ,35.2 ,22.6 ,31.0 ,31.3 ,31.1 ,31.2 ,32.1 ,13.2 ,30.3 ,,29.5 ,30.0 ,,29.9 ,,,30.9 ,31.0 ,,25.6 ,22.5 ,23.0 ,3.80 ,26.6 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.28 ,2.48 ,,0.01 ,,,,,,,""
2016/7/20 5:00,DS,-2074 ,5,31.9 ,,31.3 ,,,32.0 ,4.95 ,,30.5 ,35.2 ,22.6 ,31.0 ,31.4 ,31.1 ,31.3 ,32.2 ,13.2 ,30.3 ,,29.5 ,30.0 ,,29.9 ,,,31.0 ,31.0 ,,25.6 ,22.5 ,23.0 ,3.77 ,26.6 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/20 11:00,DS,-2074 ,5,31.8 ,,31.2 ,,,32.2 ,4.94 ,,30.5 ,35.2 ,22.6 ,31.0 ,31.3 ,31.2 ,31.4 ,32.2 ,13.2 ,30.4 ,,29.6 ,30.0 ,,30.0 ,,,31.0 ,31.0 ,,25.6 ,22.5 ,23.0 ,3.75 ,26.4 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.06 ,2.48 ,,0.01 ,,,,,,,""
2016/7/20 17:00,DS,-2074 ,5,31.9 ,,31.0 ,,,32.3 ,5.01 ,,30.5 ,35.2 ,22.6 ,31.1 ,31.4 ,31.2 ,31.4 ,32.2 ,13.2 ,30.4 ,,29.6 ,30.1 ,,30.0 ,,,30.9 ,31.0 ,,25.6 ,22.6 ,23.1 ,3.74 ,26.3 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.16 ,2.48 ,,0.01 ,,,,,,,""
2016/7/20 23:00,DS,-2075 ,5,31.9 ,,30.7 ,,,32.4 ,4.89 ,,30.6 ,35.3 ,22.6 ,31.1 ,31.4 ,31.3 ,31.4 ,32.3 ,13.2 ,30.5 ,,29.6 ,30.1 ,,30.0 ,,,30.9 ,31.1 ,,25.6 ,22.6 ,23.1 ,3.72 ,26.2 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.34 ,2.48 ,,0.01 ,,,,,,,""
2016/7/21 5:00,DS,-2075 ,5,31.9 ,,30.6 ,,,32.6 ,4.94 ,,30.6 ,35.4 ,22.6 ,31.2 ,31.6 ,31.3 ,31.5 ,32.3 ,13.2 ,30.5 ,,29.6 ,30.1 ,,30.1 ,,,31.1 ,31.1 ,,25.6 ,22.7 ,23.2 ,3.69 ,26.2 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.81 ,2.48 ,,0.01 ,,,,,,,""
2016/7/21 11:00,DS,-2071 ,5,32.0 ,,30.7 ,,,32.7 ,4.93 ,,30.6 ,35.4 ,22.7 ,31.2 ,31.5 ,31.3 ,31.5 ,32.4 ,13.2 ,30.5 ,,29.7 ,30.2 ,,30.1 ,,,31.1 ,31.1 ,,25.6 ,22.7 ,23.2 ,3.67 ,26.0 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,16.41 ,2.48 ,,0.01 ,,,,,,,""
2016/7/21 17:00,DS,-2074 ,5,31.9 ,,30.6 ,,,32.8 ,5.03 ,,30.6 ,35.4 ,22.7 ,31.3 ,31.6 ,31.4 ,31.6 ,32.5 ,13.2 ,30.6 ,,29.7 ,30.2 ,,30.1 ,,,31.2 ,31.3 ,,25.6 ,22.8 ,23.2 ,3.65 ,25.7 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.44 ,2.48 ,,0.01 ,,,,,,,""
2016/7/21 23:00,DS,-2075 ,5,32.0 ,,30.6 ,,,32.8 ,4.99 ,,30.7 ,35.4 ,22.7 ,31.3 ,31.5 ,31.4 ,31.6 ,32.5 ,13.2 ,30.6 ,,29.8 ,30.3 ,,30.2 ,,,31.3 ,31.2 ,,25.6 ,22.8 ,23.3 ,3.64 ,25.6 ,0.03 ,0.01 ,14.31 ,-,-,495 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/22 5:00,DS,-2075 ,5,32.0 ,,32.7 ,,,32.8 ,4.94 ,,30.7 ,35.5 ,22.7 ,31.3 ,31.6 ,31.4 ,31.6 ,32.5 ,13.2 ,30.6 ,,29.8 ,30.3 ,,30.2 ,,,31.2 ,31.2 ,,25.6 ,22.8 ,23.3 ,3.61 ,25.5 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.81 ,2.48 ,,0.01 ,,,,,,,""
2016/7/22 11:00,DS,-2074 ,5,32.0 ,,30.6 ,,,32.8 ,4.89 ,,30.7 ,35.5 ,22.7 ,31.3 ,31.5 ,31.4 ,31.6 ,32.5 ,13.1 ,30.6 ,,29.7 ,30.3 ,,30.2 ,,,31.2 ,31.3 ,,25.6 ,22.8 ,23.3 ,3.59 ,25.3 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,16.03 ,2.48 ,,0.01 ,,,,,,,""
2016/7/22 17:00,DS,-2071 ,5,32.0 ,,30.6 ,,,32.8 ,5.02 ,,30.7 ,35.5 ,22.7 ,31.3 ,31.7 ,31.4 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.3 ,,30.2 ,,,31.3 ,31.3 ,,25.6 ,22.8 ,23.4 ,3.57 ,25.1 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,16.41 ,2.48 ,,0.01 ,,,,,,,""
2016/7/22 23:00,DS,-2071 ,5,32.0 ,,30.5 ,,,32.7 ,4.87 ,,30.8 ,35.5 ,22.7 ,31.4 ,31.7 ,31.5 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.3 ,,30.2 ,,,31.2 ,31.3 ,,25.6 ,22.9 ,23.4 ,3.54 ,24.9 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/23 5:00,DS,-2071 ,5,32.1 ,,30.5 ,,,32.6 ,4.89 ,,30.8 ,35.6 ,22.8 ,31.4 ,31.7 ,31.4 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.3 ,,30.3 ,,,31.3 ,31.3 ,,25.6 ,22.9 ,23.4 ,3.51 ,24.7 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.81 ,2.48 ,,0.01 ,,,,,,,""
2016/7/23 11:00,DS,-2069 ,4,32.1 ,,30.6 ,,,32.3 ,4.73 ,,30.8 ,35.6 ,22.8 ,31.4 ,31.6 ,31.5 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.3 ,,30.2 ,,,31.2 ,31.3 ,,25.6 ,22.9 ,23.5 ,3.49 ,24.4 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.44 ,2.48 ,,0.01 ,,,,,,,""
2016/7/23 17:00,DS,-2073 ,4,32.2 ,,31.0 ,,,32.0 ,4.85 ,,30.8 ,35.7 ,22.8 ,31.4 ,31.7 ,31.5 ,31.7 ,32.6 ,13.3 ,30.7 ,,29.8 ,30.3 ,,30.3 ,,,31.3 ,31.4 ,,25.6 ,23.0 ,23.5 ,3.48 ,24.1 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.25 ,2.48 ,,0.01 ,,,,,,,""
2016/7/23 23:00,DS,-2074 ,4,32.4 ,,31.3 ,,,31.8 ,4.77 ,,30.8 ,35.7 ,22.8 ,31.4 ,31.7 ,31.5 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.4 ,,30.2 ,,,31.3 ,31.3 ,,25.6 ,23.0 ,23.5 ,3.47 ,24.0 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.53 ,2.48 ,,0.01 ,,,,,,,""
2016/7/24 5:00,DS,-2075 ,4,32.5 ,,31.4 ,,,31.6 ,4.77 ,,30.8 ,35.7 ,22.8 ,31.4 ,31.7 ,31.5 ,31.7 ,32.6 ,13.3 ,30.7 ,,29.9 ,30.4 ,,30.3 ,,,31.3 ,31.3 ,,25.6 ,23.0 ,23.5 ,3.47 ,24.0 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.00 ,2.48 ,,0.01 ,,,,,,,""
2016/7/24 11:00,DS,-2075 ,4,32.5 ,,31.3 ,,,31.4 ,4.71 ,,30.8 ,35.7 ,22.8 ,31.4 ,31.7 ,31.4 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.3 ,,30.3 ,,,31.4 ,31.3 ,,25.6 ,23.0 ,23.5 ,3.46 ,24.0 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.00 ,2.48 ,,0.01 ,,,,,,,""
2016/7/24 17:00,DS,-2075 ,4,32.5 ,,31.6 ,,,31.3 ,4.81 ,,30.8 ,35.8 ,22.9 ,31.4 ,31.6 ,31.5 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.4 ,,30.3 ,,,31.3 ,31.3 ,,25.6 ,23.0 ,23.5 ,3.48 ,24.1 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.53 ,2.48 ,,0.01 ,,,,,,,""
2016/7/24 23:00,DS,-2075 ,4,32.5 ,,31.7 ,,,31.2 ,4.78 ,,30.8 ,35.8 ,22.9 ,31.4 ,31.6 ,31.5 ,31.7 ,32.6 ,13.2 ,30.7 ,,29.8 ,30.3 ,,30.3 ,,,31.2 ,31.3 ,,25.6 ,23.0 ,23.5 ,3.48 ,24.3 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,18.28 ,2.48 ,,0.01 ,,,,,,,""
2016/7/25 5:00,DS,-2075 ,4,32.3 ,,31.6 ,,,31.3 ,4.84 ,,30.8 ,35.8 ,22.9 ,31.4 ,31.7 ,31.5 ,31.7 ,32.6 ,13.1 ,30.7 ,,29.8 ,30.4 ,,30.3 ,,,31.3 ,31.3 ,,25.6 ,23.1 ,23.6 ,3.47 ,24.3 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.53 ,2.48 ,,0.01 ,,,,,,,""
2016/7/25 11:00,DS,-2074 ,4,32.2 ,,31.4 ,,,31.4 ,4.90 ,,30.8 ,35.8 ,22.9 ,31.4 ,31.6 ,31.4 ,31.7 ,32.6 ,12.9 ,30.6 ,,29.8 ,30.3 ,,30.2 ,,,31.3 ,31.2 ,,25.6 ,23.1 ,23.6 ,3.47 ,24.3 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.06 ,2.48 ,,0.01 ,,,,,,,""
2016/7/25 17:00,DS,-2075 ,4,32.2 ,,31.3 ,,,31.5 ,5.06 ,,30.8 ,35.9 ,22.9 ,31.4 ,31.7 ,31.5 ,31.8 ,32.7 ,13.0 ,30.7 ,,29.8 ,30.3 ,,30.3 ,,,31.3 ,31.4 ,,25.6 ,23.1 ,23.6 ,3.49 ,24.5 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,17.72 ,2.48 ,,0.01 ,,,,,,,""
2016/7/25 23:00,DS,-2074 ,4,32.1 ,,31.2 ,,,31.6 ,5.09 ,,30.8 ,35.9 ,23.0 ,31.4 ,31.7 ,31.5 ,31.8 ,32.7 ,12.8 ,30.7 ,,29.8 ,30.3 ,,30.2 ,,,31.2 ,31.4 ,,25.6 ,23.2 ,23.6 ,3.51 ,24.9 ,0.03 ,0.02 ,14.30 ,-,-,494 ,0.49 ,16.88 ,2.48 ,,0.01 ,,,,,,,""
2016/7/26 5:00,DS,-2075 ,4,32.0 ,,31.1 ,,,31.7 ,5.26 ,,30.8 ,36.0 ,23.0 ,31.4 ,31.7 ,31.5 ,31.8 ,32.6 ,12.9 ,30.6 ,,29.8 ,30.3 ,,30.2 ,,,31.4 ,31.3 ,,25.7 ,23.2 ,23.7 ,3.51 ,25.0 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,16.97 ,2.48 ,,0.01 ,,,,,,,""
2016/7/26 11:00,DS,-2074 ,4,32.1 ,,31.1 ,,,31.8 ,5.33 ,,30.8 ,36.0 ,23.0 ,31.4 ,31.7 ,31.5 ,31.8 ,32.7 ,12.8 ,30.7 ,,29.8 ,30.4 ,,30.3 ,,,31.1 ,31.3 ,,25.7 ,23.2 ,23.7 ,3.52 ,25.1 ,0.03 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.53 ,2.48 ,,0.01 ,,,,,,,""
2016/7/26 17:00,DS,-2073 ,4,32.0 ,,31.0 ,,,31.9 ,5.54 ,,30.8 ,36.0 ,23.1 ,31.4 ,31.7 ,31.5 ,31.8 ,32.6 ,12.9 ,30.7 ,,29.8 ,30.4 ,,30.3 ,,,31.2 ,31.3 ,,25.7 ,23.2 ,23.7 ,3.53 ,25.4 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.38 ,2.48 ,,0.01 ,,,,,,,""
2016/7/26 23:00,DS,-2073 ,4,32.0 ,,31.0 ,,,32.0 ,5.46 ,,30.8 ,36.0 ,23.1 ,31.4 ,31.7 ,31.5 ,31.8 ,32.6 ,13.0 ,30.7 ,,29.8 ,30.3 ,,30.3 ,,,31.3 ,31.3 ,,25.7 ,23.3 ,23.8 ,3.54 ,25.6 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.48 ,,0.01 ,,,,,,,""
2016/7/27 5:00,DS,-2074 ,4,32.1 ,,31.0 ,,,32.1 ,5.46 ,,30.8 ,36.1 ,23.1 ,31.4 ,31.7 ,31.5 ,31.8 ,32.7 ,13.0 ,30.7 ,,29.8 ,30.4 ,,30.3 ,,,31.3 ,31.3 ,,25.7 ,23.3 ,23.8 ,3.54 ,25.7 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.91 ,2.48 ,,0.01 ,,,,,,,""
2016/7/27 11:00,DS,-2073 ,4,32.0 ,,30.9 ,,,32.2 ,5.43 ,,30.9 ,36.1 ,23.1 ,31.4 ,31.7 ,31.5 ,31.8 ,32.7 ,12.9 ,30.7 ,,29.8 ,30.4 ,,30.3 ,,,31.3 ,31.3 ,,25.8 ,23.3 ,23.8 ,3.54 ,25.8 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.44 ,2.48 ,,0.01 ,,,,,,,""
2016/7/27 17:00,DS,-2073 ,4,32.1 ,,31.0 ,,,32.3 ,5.50 ,,30.9 ,36.2 ,23.1 ,31.4 ,31.7 ,31.5 ,31.8 ,32.7 ,12.9 ,30.7 ,,29.9 ,30.4 ,,30.3 ,,,31.4 ,31.4 ,,25.8 ,23.3 ,23.8 ,3.55 ,26.0 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.47 ,,0.01 ,,,,,,,""
2016/7/27 23:00,DS,-2073 ,4,32.1 ,,31.0 ,,,32.4 ,5.38 ,,30.9 ,36.2 ,23.1 ,31.4 ,31.8 ,31.5 ,31.9 ,32.8 ,12.9 ,30.8 ,,29.9 ,30.5 ,,30.4 ,,,31.3 ,31.4 ,,25.8 ,23.4 ,23.9 ,3.55 ,26.2 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.28 ,2.47 ,,0.01 ,,,,,,,""
2016/7/28 5:00,DS,-2073 ,4,32.1 ,,31.0 ,,,32.7 ,5.35 ,,30.9 ,36.2 ,23.2 ,31.5 ,31.8 ,31.5 ,31.9 ,32.8 ,12.9 ,30.8 ,,29.9 ,30.5 ,,30.4 ,,,31.3 ,31.4 ,,25.8 ,23.4 ,23.9 ,3.55 ,26.2 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.19 ,2.47 ,,0.01 ,,,,,,,""
2016/7/28 11:00,DS,-2073 ,4,32.1 ,,31.2 ,,,32.7 ,5.28 ,,31.0 ,36.1 ,23.3 ,31.4 ,31.9 ,31.6 ,31.9 ,32.8 ,12.8 ,30.8 ,,30.0 ,30.5 ,,30.5 ,,,31.4 ,31.5 ,,25.8 ,23.4 ,23.9 ,3.55 ,26.4 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,16.78 ,2.47 ,,0.01 ,,,,,,,""
2016/7/28 17:00,DS,-2071 ,4,32.1 ,,31.1 ,,,32.5 ,5.34 ,,31.0 ,36.2 ,23.2 ,31.5 ,31.9 ,31.6 ,32.0 ,32.8 ,12.8 ,30.9 ,,30.0 ,30.5 ,,30.5 ,,,31.4 ,31.4 ,,25.9 ,23.4 ,23.9 ,3.55 ,26.4 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.38 ,2.47 ,,0.01 ,,,,,,,""
2016/7/28 23:00,DS,-2070 ,4,32.2 ,,31.3 ,,,32.4 ,5.19 ,,31.0 ,36.3 ,23.3 ,31.5 ,31.9 ,31.6 ,32.0 ,32.8 ,12.7 ,30.9 ,,30.0 ,30.5 ,,30.5 ,,,31.3 ,31.4 ,,25.9 ,23.4 ,24.0 ,3.55 ,26.6 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,18.66 ,2.47 ,,0.01 ,,,,,,,""
2016/7/29 5:00,DS,-2070 ,4,32.4 ,,31.5 ,,,32.3 ,5.21 ,,31.0 ,36.3 ,23.3 ,31.5 ,31.9 ,31.6 ,32.0 ,32.8 ,12.7 ,30.9 ,,30.0 ,30.6 ,,30.5 ,,,31.6 ,31.5 ,,25.9 ,23.5 ,24.0 ,3.55 ,26.6 ,0.02 ,0.01 ,14.30 ,-,-,494 ,0.49 ,17.44 ,2.47 ,,0.01 ,,,,,,,""
2016/7/29 11:00,DS,-2071 ,4,32.6 ,,31.6 ,,,32.1 ,5.23 ,,31.0 ,36.3 ,23.3 ,31.5 ,31.9 ,31.7 ,32.1 ,32.9 ,12.7 ,31.0 ,,30.1 ,30.6 ,,30.6 ,,,31.5 ,31.6 ,,25.9 ,23.5 ,24.0 ,3.54 ,26.6 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,17.25 ,2.47 ,,0.01 ,,,,,,,""
2016/7/29 17:00,DS,-2071 ,4,32.8 ,,31.9 ,,,31.9 ,5.39 ,,31.1 ,36.3 ,23.3 ,31.6 ,32.1 ,31.9 ,32.3 ,33.1 ,13.0 ,31.3 ,,30.4 ,31.0 ,,30.9 ,,,31.6 ,31.6 ,,26.0 ,23.5 ,24.0 ,3.54 ,26.7 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,18.09 ,2.47 ,,0.01 ,,,,,,,""
2016/7/29 23:00,DS,-2071 ,4,32.9 ,,32.1 ,,,31.9 ,5.27 ,,31.1 ,36.3 ,23.3 ,31.7 ,32.8 ,31.9 ,32.3 ,33.1 ,12.9 ,31.3 ,,30.4 ,31.0 ,,30.9 ,,,31.5 ,31.6 ,,26.0 ,23.5 ,24.0 ,3.52 ,26.7 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,17.81 ,2.47 ,,0.01 ,,,,,,,""
2016/7/30 5:00,DS,-2069 ,4,33.0 ,,32.2 ,,,31.8 ,5.35 ,,31.1 ,36.3 ,23.3 ,31.7 ,32.2 ,31.9 ,32.3 ,33.2 ,12.9 ,31.3 ,,30.4 ,31.0 ,,30.9 ,,,31.4 ,31.6 ,,26.1 ,23.5 ,24.0 ,3.49 ,26.6 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,18.19 ,2.47 ,,0.01 ,,,,,,,""
2016/7/30 11:00,DS,-2070 ,4,33.0 ,,32.4 ,,,31.8 ,5.28 ,,31.2 ,36.4 ,23.3 ,31.7 ,32.2 ,31.9 ,32.4 ,33.2 ,12.8 ,31.3 ,,30.5 ,31.0 ,,30.9 ,,,31.7 ,31.7 ,,26.1 ,23.5 ,24.0 ,3.48 ,26.5 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,17.34 ,2.47 ,,0.01 ,,,,,,,""
2016/7/30 17:00,DS,-2073 ,4,33.0 ,,32.4 ,,,31.7 ,5.37 ,,31.2 ,36.4 ,23.3 ,31.7 ,31.3 ,32.0 ,32.5 ,33.2 ,12.7 ,31.4 ,,30.5 ,31.1 ,,31.0 ,,,31.5 ,31.6 ,,26.1 ,23.5 ,24.0 ,3.49 ,26.4 ,0.01 ,0.00 ,14.31 ,-,-,495 ,0.49 ,19.03 ,2.47 ,,0.01 ,,,,,,,""
2016/7/30 23:00,DS,-2073 ,4,33.1 ,,32.4 ,,,31.7 ,5.04 ,,31.2 ,36.4 ,23.4 ,31.8 ,31.4 ,32.0 ,32.5 ,33.2 ,12.7 ,31.4 ,,30.5 ,31.0 ,,31.0 ,,,31.5 ,31.6 ,,26.1 ,23.5 ,24.0 ,3.49 ,26.6 ,0.01 ,0.00 ,14.31 ,-,-,495 ,0.49 ,19.97 ,2.47 ,,0.01 ,,,,,,,""
2016/7/31 5:00,DS,-2073 ,4,33.1 ,,32.5 ,,,31.7 ,4.83 ,,31.2 ,36.4 ,23.4 ,31.8 ,31.4 ,32.0 ,32.5 ,33.3 ,12.7 ,31.4 ,,30.5 ,31.1 ,,31.0 ,,,31.8 ,31.7 ,,26.1 ,23.5 ,24.0 ,3.48 ,26.7 ,0.01 ,0.00 ,14.31 ,-,-,495 ,0.49 ,20.81 ,2.47 ,,0.01 ,,,,,,,""
2016/7/31 11:00,DS,-2073 ,4,33.0 ,,32.3 ,,,31.9 ,4.65 ,,31.2 ,36.5 ,23.4 ,31.8 ,31.1 ,32.1 ,32.6 ,33.3 ,12.6 ,31.4 ,,30.5 ,31.1 ,,31.0 ,,,31.9 ,31.7 ,,26.1 ,23.5 ,24.1 ,3.47 ,26.6 ,0.02 ,0.00 ,14.31 ,-,-,495 ,0.49 ,17.81 ,2.47 ,,0.01 ,,,,,,,""
2016/7/31 17:00,DS,-2070 ,4,32.8 ,,32.0 ,,,32.2 ,4.76 ,,31.3 ,36.5 ,23.5 ,31.8 ,31.1 ,32.1 ,32.6 ,33.3 ,12.6 ,31.5 ,,30.5 ,31.1 ,,31.1 ,,,31.9 ,31.7 ,,26.2 ,23.6 ,24.1 ,3.48 ,26.8 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,19.13 ,2.47 ,,0.01 ,,,,,,,""
2016/7/31 23:00,DS,-2073 ,4,32.6 ,,31.9 ,,,32.5 ,4.66 ,,31.3 ,36.6 ,23.5 ,31.9 ,31.2 ,32.1 ,32.6 ,33.3 ,12.6 ,31.5 ,,30.6 ,31.1 ,,31.1 ,,,31.6 ,31.7 ,,26.2 ,23.6 ,24.1 ,3.50 ,27.0 ,0.02 ,0.01 ,14.31 ,-,-,495 ,0.49 ,18.47 ,2.47 ,,0.01 ,,,,,,,""
2016/8/1 5:00,DS,-2073 ,4,32.6 ,,31.9 ,,,32.7 ,4.76 ,,31.3 ,36.6 ,23.5 ,31.9 ,31.2 ,32.1 ,32.7 ,33.4 ,12.6 ,31.5 ,,30.6 ,31.2 ,,31.1 ,,,31.3 ,31.8 ,,26.3 ,23.5 ,24.0 ,3.50 ,27.2 ,0.01 ,0.00 ,14.31 ,-,-,495 ,0.49 ,19.69 ,2.47 ,,0.01 ,,,,,,,""
2016/8/1 11:00,DS,-2073 ,4,32.6 ,,32.1 ,,,32.9 ,4.72 ,,31.4 ,36.6 ,23.5 ,31.9 ,31.2 ,32.2 ,32.7 ,33.4 ,12.6 ,31.5 ,,30.6 ,31.2 ,,31.1 ,,,31.5 ,31.8 ,,26.4 ,23.5 ,24.0 ,3.51 ,27.3 ,0.02 ,0.00 ,14.50 ,-,-,511 ,0.50 ,17.25 ,2.47 ,,0.01 ,,,,,,,""
2016/8/1 17:00,DS,-2073 ,4,32.6 ,,31.8 ,,,32.9 ,4.88 ,,31.4 ,36.7 ,23.5 ,31.9 ,31.3 ,32.2 ,32.7 ,33.4 ,12.6 ,31.5 ,,30.6 ,31.2 ,,31.1 ,,,31.9 ,31.8 ,,26.5 ,23.5 ,24.0 ,3.51 ,27.6 ,0.02 ,0.00 ,14.26 ,-,-,491 ,0.49 ,18.66 ,2.47 ,,0.01 ,,,,,,,""
2016/8/1 23:00,DS,-2073 ,4,32.6 ,,34.8 ,,,33.1 ,4.69 ,,31.4 ,36.7 ,23.6 ,32.0 ,31.3 ,32.2 ,32.8 ,33.5 ,12.6 ,31.6 ,,30.7 ,31.3 ,,31.2 ,,,31.9 ,31.9 ,,26.6 ,23.5 ,24.0 ,3.51 ,27.7 ,0.02 ,0.00 ,14.26 ,-,-,491 ,0.49 ,16.88 ,2.47 ,,0.01 ,,,,,,,""
2016/8/2 5:00,DS,-2071 ,4,32.6 ,,33.7 ,,,33.1 ,4.66 ,,31.4 ,36.7 ,23.6 ,32.0 ,31.3 ,32.2 ,32.8 ,33.5 ,12.5 ,31.6 ,,30.7 ,31.3 ,,31.2 ,,,31.8 ,31.9 ,,26.7 ,23.4 ,23.9 ,3.50 ,27.7 ,0.02 ,0.00 ,14.26 ,-,-,491 ,0.49 ,17.53 ,2.47 ,,0.01 ,,,,,,,""
2016/8/2 11:00,DS,-2073 ,4,32.6 ,,31.5 ,,,33.2 ,4.59 ,,31.4 ,36.8 ,23.7 ,32.0 ,31.4 ,32.3 ,32.9 ,33.6 ,12.5 ,31.7 ,,30.7 ,31.3 ,,31.2 ,,,31.9 ,32.0 ,,26.7 ,23.4 ,23.9 ,3.49 ,27.8 ,0.02 ,0.00 ,14.26 ,-,-,491 ,0.49 ,18.00 ,2.47 ,,0.01 ,,,,,,,""
2016/8/2 17:00,DS,-2073 ,4,32.6 ,,31.5 ,,,33.3 ,4.59 ,,31.5 ,36.8 ,23.7 ,32.1 ,31.4 ,32.3 ,32.9 ,33.6 ,12.5 ,31.7 ,,30.8 ,31.3 ,,31.3 ,,,31.9 ,31.9 ,,26.8 ,23.3 ,23.8 ,3.50 ,27.9 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,17.44 ,2.47 ,,0.01 ,,,,,,,""
2016/8/2 23:00,DS,-2071 ,4,32.7 ,,31.5 ,,,33.4 ,4.54 ,,31.5 ,36.8 ,23.7 ,32.1 ,31.4 ,32.3 ,33.0 ,33.6 ,12.4 ,31.7 ,,30.8 ,31.4 ,,31.3 ,,,31.9 ,32.0 ,,26.9 ,23.3 ,23.8 ,3.49 ,28.0 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.47 ,2.47 ,,0.01 ,,,,,,,""
2016/8/3 5:00,DS,-2072 ,4,32.7 ,,31.6 ,,,33.5 ,4.47 ,,31.6 ,36.9 ,23.8 ,32.1 ,31.4 ,32.4 ,33.0 ,33.5 ,12.4 ,31.7 ,,30.8 ,31.4 ,,31.4 ,,,31.5 ,31.9 ,,27.0 ,23.3 ,23.8 ,3.48 ,28.0 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.19 ,2.47 ,,0.01 ,,,,,,,""
2016/8/3 11:00,DS,-2073 ,4,32.7 ,,31.6 ,,,33.7 ,4.46 ,,31.6 ,36.9 ,23.8 ,32.2 ,31.5 ,32.4 ,33.1 ,33.6 ,12.4 ,31.8 ,,30.9 ,31.4 ,,31.4 ,,,32.4 ,32.1 ,,27.1 ,23.3 ,23.8 ,3.46 ,27.9 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,16.41 ,2.47 ,,0.01 ,,,,,,,""
2016/8/3 17:00,DS,-2068 ,4,32.7 ,,34.2 ,,,33.8 ,4.56 ,,31.6 ,37.0 ,23.8 ,32.2 ,31.5 ,32.4 ,33.1 ,33.7 ,12.3 ,31.8 ,,30.9 ,31.5 ,,31.4 ,,,32.0 ,32.1 ,,27.2 ,23.2 ,23.7 ,3.47 ,28.0 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.00 ,2.47 ,,0.01 ,,,,,,,""
2016/8/3 23:00,DS,-2073 ,4,32.7 ,,31.4 ,,,33.9 ,4.47 ,,31.7 ,37.0 ,23.8 ,32.2 ,32.9 ,32.5 ,33.2 ,33.7 ,12.3 ,31.8 ,,30.9 ,31.5 ,,31.4 ,,,31.7 ,32.1 ,,27.3 ,23.2 ,23.7 ,3.46 ,28.1 ,0.03 ,0.01 ,14.26 ,-,-,491 ,0.49 ,17.06 ,2.47 ,,0.01 ,,,,,,,""
2016/8/4 5:00,DS,-2071 ,4,32.7 ,,31.4 ,,,34.0 ,4.48 ,,31.7 ,37.1 ,23.9 ,32.3 ,33.1 ,32.5 ,33.3 ,33.7 ,12.2 ,31.9 ,,30.9 ,31.5 ,,31.5 ,,,32.2 ,32.2 ,,27.3 ,23.2 ,23.7 ,3.45 ,28.1 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.19 ,2.47 ,,0.01 ,,,,,,,""
2016/8/4 11:00,DS,-2071 ,4,32.8 ,,31.4 ,,,34.1 ,4.46 ,,31.7 ,37.1 ,23.9 ,32.2 ,33.0 ,32.5 ,33.3 ,33.8 ,12.2 ,31.9 ,,31.0 ,31.6 ,,31.5 ,,,32.6 ,32.2 ,,27.4 ,23.2 ,23.6 ,3.45 ,28.2 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,16.88 ,2.47 ,,0.01 ,,,,,,,""
2016/8/4 17:00,DS,-2071 ,4,32.8 ,,31.2 ,,,34.2 ,4.59 ,,31.8 ,37.1 ,23.9 ,32.4 ,33.1 ,32.6 ,33.4 ,33.9 ,12.2 ,32.0 ,,31.0 ,31.6 ,,31.6 ,,,32.2 ,32.3 ,,27.5 ,23.1 ,23.6 ,3.45 ,28.2 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.09 ,2.47 ,,0.01 ,,,,,,,""
2016/8/4 23:00,DS,-2071 ,4,32.8 ,,31.3 ,,,34.3 ,4.55 ,,31.8 ,37.2 ,24.0 ,32.4 ,33.2 ,32.6 ,33.5 ,33.9 ,12.1 ,32.0 ,,31.1 ,31.6 ,,31.6 ,,,32.8 ,32.3 ,,27.5 ,23.1 ,23.6 ,3.45 ,28.4 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.00 ,2.47 ,,0.01 ,,,,,,,""
2016/8/5 5:00,DS,-2071 ,4,32.9 ,,31.3 ,,,34.3 ,4.53 ,,31.8 ,37.1 ,24.0 ,32.4 ,33.1 ,32.7 ,33.6 ,33.9 ,12.1 ,32.0 ,,31.1 ,31.7 ,,31.6 ,,,32.6 ,32.5 ,,27.6 ,23.1 ,23.6 ,3.43 ,28.4 ,0.02 ,0.01 ,14.26 ,-,-,491 ,0.49 ,18.56 ,2.47 ,,0.01 ,,,,,,,""
2016/8/5 11:00,DS,-2071 ,4,32.9 ,,31.5 ,,,34.5 ,4.63 ,,31.8 ,37.2 ,24.0 ,32.4 ,33.1 ,32.4 ,33.3 ,33.6 ,11.6 ,31.4 ,,30.5 ,31.1 ,,31.1 ,,,31.9 ,32.4 ,,27.5 ,23.1 ,23.6 ,3.42 ,28.4 ,0.03 ,0.02 ,14.28 ,-,-,492 ,0.49 ,17.34 ,2.47 ,,0.01 ,,,,,,,""
2016/8/5 17:00,DS,-2071 ,4,32.9 ,,31.5 ,,,34.6 ,4.86 ,,31.9 ,37.3 ,24.1 ,32.5 ,33.2 ,32.5 ,33.3 ,33.6 ,11.6 ,31.5 ,,30.6 ,31.2 ,,31.1 ,,,32.4 ,32.4 ,,27.6 ,23.1 ,23.6 ,3.43 ,28.5 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,16.88 ,2.47 ,,0.01 ,,,,,,,""
2016/8/5 23:00,DS,-2072 ,4,33.0 ,,31.5 ,,,34.6 ,4.76 ,,31.9 ,37.3 ,24.1 ,32.5 ,33.2 ,32.5 ,33.5 ,33.7 ,11.3 ,31.6 ,,30.6 ,31.2 ,,31.2 ,,,32.4 ,32.5 ,,27.6 ,23.1 ,23.6 ,3.44 ,28.6 ,0.03 ,0.02 ,14.28 ,-,-,492 ,0.49 ,17.06 ,2.47 ,,0.01 ,,,,,,,""
2016/8/6 5:00,DS,-2071 ,4,33.1 ,,31.5 ,,,34.7 ,4.80 ,,31.9 ,37.4 ,24.1 ,32.5 ,31.8 ,32.6 ,33.6 ,33.8 ,11.2 ,31.7 ,,30.7 ,31.3 ,,31.2 ,,,31.4 ,32.4 ,,27.6 ,23.2 ,23.6 ,3.41 ,28.7 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,16.22 ,2.47 ,,0.01 ,,,,,,,""
2016/8/6 11:00,DS,-2071 ,4,33.1 ,,31.4 ,,,34.8 ,4.80 ,,32.0 ,37.4 ,24.1 ,32.6 ,33.0 ,32.6 ,33.6 ,33.6 ,11.2 ,31.7 ,,30.7 ,31.3 ,,31.3 ,,,32.7 ,32.6 ,,27.6 ,23.2 ,23.7 ,3.40 ,28.6 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,16.97 ,2.47 ,,0.01 ,,,,,,,""
2016/8/6 17:00,DS,-2071 ,4,33.1 ,,31.6 ,,,34.9 ,4.96 ,,32.0 ,37.4 ,24.2 ,32.6 ,31.9 ,32.7 ,34.5 ,33.9 ,9.4 ,31.8 ,,30.7 ,31.4 ,,31.3 ,,,32.5 ,32.6 ,,27.6 ,23.3 ,23.8 ,3.40 ,28.6 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,16.59 ,2.47 ,,0.01 ,,,,,,,""
2016/8/6 23:00,DS,-2071 ,4,33.2 ,,35.4 ,,,35.0 ,4.85 ,,32.0 ,37.5 ,24.2 ,32.6 ,31.8 ,32.7 ,34.5 ,34.3 ,9.3 ,31.8 ,,30.7 ,31.4 ,,31.3 ,,,31.7 ,32.6 ,,27.6 ,23.3 ,23.8 ,3.41 ,28.7 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.28 ,2.47 ,,0.01 ,,,,,,,""
2016/8/7 5:00,DS,-2071 ,4,33.2 ,,31.4 ,,,35.0 ,4.86 ,,32.1 ,37.6 ,24.3 ,32.7 ,31.9 ,32.8 ,34.6 ,34.4 ,9.4 ,31.9 ,,30.8 ,31.5 ,,31.4 ,,,33.5 ,32.7 ,,27.6 ,23.4 ,23.9 ,3.39 ,28.8 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.72 ,2.47 ,,0.01 ,,,,,,,""
2016/8/7 11:00,DS,-2071 ,4,33.2 ,,31.5 ,,,35.1 ,4.86 ,,32.2 ,37.6 ,24.3 ,32.7 ,31.9 ,32.8 ,34.6 ,34.4 ,9.4 ,31.9 ,,30.7 ,31.4 ,,31.4 ,,,33.6 ,32.8 ,,27.6 ,23.4 ,24.0 ,3.38 ,28.8 ,0.03 ,0.02 ,14.28 ,-,-,492 ,0.49 ,16.59 ,2.47 ,,0.01 ,,,,,,,""
2016/8/7 17:00,DS,-2070 ,4,33.3 ,,31.5 ,,,35.2 ,4.91 ,,32.2 ,37.6 ,24.3 ,32.8 ,32.0 ,32.9 ,34.7 ,34.5 ,9.4 ,32.0 ,,30.9 ,31.5 ,,31.5 ,,,32.7 ,32.9 ,,27.6 ,23.5 ,24.0 ,3.39 ,28.8 ,0.02 ,0.02 ,13.64 ,-,-,440 ,0.43 ,17.16 ,2.47 ,,0.01 ,,,,,,,""
2016/8/7 23:00,DS,-2070 ,4,33.4 ,,31.5 ,,,35.2 ,4.77 ,,32.2 ,37.7 ,24.4 ,32.8 ,32.3 ,32.9 ,34.7 ,34.4 ,9.5 ,32.0 ,,30.9 ,31.6 ,,31.5 ,,,32.2 ,32.8 ,,27.6 ,23.6 ,24.1 ,3.39 ,29.0 ,0.03 ,0.02 ,13.64 ,-,-,440 ,0.43 ,17.72 ,2.47 ,,0.01 ,,,,,,,""
2016/8/8 5:00,DS,-2071 ,4,33.4 ,,31.4 ,,,35.2 ,4.94 ,,32.3 ,37.7 ,24.4 ,32.9 ,32.4 ,33.0 ,34.8 ,34.5 ,9.6 ,32.1 ,,31.0 ,31.7 ,,31.6 ,,,32.7 ,32.8 ,,27.6 ,23.6 ,24.1 ,3.37 ,29.0 ,0.03 ,0.02 ,14.40 ,-,-,502 ,0.49 ,16.31 ,2.47 ,,0.01 ,,,,,,,""
2016/8/8 11:00,DS,-2070 ,4,33.4 ,,32.7 ,,,35.3 ,5.31 ,,32.3 ,37.8 ,24.4 ,32.9 ,32.5 ,33.0 ,34.8 ,34.6 ,9.6 ,32.1 ,,31.0 ,31.7 ,,31.6 ,,,32.0 ,32.9 ,,27.5 ,23.7 ,24.2 ,3.35 ,28.9 ,0.02 ,0.01 ,14.40 ,-,-,502 ,0.49 ,18.66 ,2.47 ,,0.01 ,,,,,,,""
2016/8/8 17:00,DS,-2070 ,4,33.5 ,,32.3 ,,,35.4 ,5.68 ,,32.3 ,37.7 ,24.4 ,33.0 ,32.5 ,33.0 ,34.8 ,34.5 ,9.6 ,32.1 ,,31.0 ,31.7 ,,31.6 ,,,32.9 ,33.1 ,,27.5 ,23.7 ,24.3 ,3.35 ,28.9 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.47 ,,0.01 ,,,,,,,""
2016/8/8 23:00,DS,-2069 ,4,33.5 ,,32.3 ,,,35.4 ,5.71 ,,32.4 ,37.8 ,24.4 ,33.0 ,32.3 ,33.1 ,34.9 ,34.6 ,9.6 ,32.2 ,,31.1 ,31.0 ,,31.7 ,,,33.0 ,33.0 ,,27.6 ,23.8 ,24.3 ,3.32 ,28.9 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.22 ,2.47 ,,0.01 ,,,,,,,""
2016/8/9 5:00,DS,-2070 ,4,33.6 ,,32.1 ,,,35.4 ,5.52 ,,32.4 ,37.8 ,24.5 ,33.1 ,32.4 ,33.1 ,35.0 ,34.7 ,9.5 ,32.2 ,,31.1 ,31.1 ,,31.7 ,,,33.8 ,33.0 ,,27.6 ,23.8 ,24.4 ,3.29 ,28.8 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,20.91 ,2.47 ,,0.01 ,,,,,,,""
2016/8/9 11:00,DS,-2070 ,4,33.5 ,,31.5 ,,,35.3 ,4.95 ,,32.4 ,37.8 ,24.5 ,33.1 ,32.4 ,33.1 ,35.0 ,34.6 ,9.5 ,32.2 ,,31.1 ,31.2 ,,31.8 ,,,31.9 ,32.9 ,,27.5 ,23.9 ,24.4 ,3.27 ,28.7 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.84 ,2.47 ,,0.01 ,,,,,,,""
2016/8/9 17:00,DS,-2069 ,4,33.6 ,,31.7 ,,,35.3 ,4.49 ,,32.5 ,37.8 ,24.5 ,33.1 ,32.2 ,33.2 ,35.0 ,34.7 ,9.2 ,32.2 ,,31.1 ,31.9 ,,31.7 ,,,32.9 ,33.1 ,,27.5 ,23.9 ,24.4 ,3.26 ,28.4 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,18.28 ,2.47 ,,0.01 ,,,,,,,""
2016/8/9 23:00,DS,-2070 ,4,33.6 ,,31.8 ,,,35.3 ,4.07 ,,32.5 ,37.9 ,24.5 ,33.1 ,32.3 ,33.2 ,35.0 ,34.6 ,9.4 ,32.3 ,,31.2 ,31.8 ,,31.8 ,,,33.1 ,33.1 ,,27.5 ,24.0 ,24.5 ,3.24 ,28.4 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,20.06 ,2.47 ,,0.01 ,,,,,,,""
2016/8/10 5:00,DS,-2069 ,4,33.7 ,,31.9 ,,,35.3 ,3.85 ,,32.5 ,37.9 ,24.6 ,33.1 ,33.6 ,33.2 ,35.0 ,34.7 ,9.5 ,32.3 ,,31.2 ,31.8 ,,31.8 ,,,33.2 ,33.1 ,,27.6 ,24.0 ,24.5 ,3.21 ,28.4 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,17.44 ,2.47 ,,0.01 ,,,,,,,""
2016/8/10 11:00,DS,-2071 ,4,33.6 ,,32.1 ,,,35.3 ,3.65 ,,32.5 ,37.9 ,24.6 ,33.1 ,33.8 ,33.3 ,35.1 ,34.8 ,9.5 ,32.4 ,,31.3 ,31.9 ,,32.0 ,,,33.0 ,33.1 ,,27.7 ,23.9 ,24.4 ,3.18 ,28.3 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,18.66 ,2.47 ,,0.01 ,,,,,,,""
2016/8/10 17:00,DS,-2069 ,4,33.7 ,,32.1 ,,,35.3 ,3.63 ,,32.6 ,38.0 ,24.6 ,33.2 ,33.9 ,33.3 ,35.1 ,34.8 ,9.5 ,32.3 ,,31.3 ,31.9 ,,31.9 ,,,33.4 ,33.2 ,,27.7 ,23.8 ,24.4 ,3.16 ,27.9 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,17.25 ,2.47 ,,0.01 ,,,,,,,""
2016/8/10 23:00,DS,-2071 ,4,33.8 ,,32.1 ,,,35.3 ,3.56 ,,32.6 ,38.0 ,24.6 ,33.2 ,34.5 ,33.3 ,35.1 ,34.8 ,9.6 ,32.4 ,,31.3 ,32.7 ,,31.9 ,,,33.1 ,33.3 ,,27.8 ,23.8 ,24.3 ,3.13 ,27.7 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,17.44 ,2.47 ,,0.01 ,,,,,,,""
2016/8/11 5:00,DS,-2070 ,4,33.7 ,,32.2 ,,,35.4 ,3.51 ,,32.6 ,38.0 ,24.7 ,33.3 ,34.6 ,33.4 ,35.2 ,34.8 ,9.6 ,32.4 ,,31.4 ,32.8 ,,32.0 ,,,33.1 ,33.2 ,,27.9 ,23.8 ,24.3 ,3.11 ,27.6 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.48 ,17.16 ,2.47 ,,0.01 ,,,,,,,""
2016/8/11 11:00,DS,-2070 ,3,33.7 ,,32.3 ,,,35.4 ,3.36 ,,32.7 ,38.2 ,24.7 ,33.3 ,34.6 ,33.4 ,35.2 ,34.7 ,9.6 ,32.4 ,,31.3 ,32.7 ,,31.9 ,,,33.4 ,33.2 ,,28.0 ,23.8 ,24.3 ,3.09 ,27.4 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.63 ,2.47 ,,0.01 ,,,,,,,""
2016/8/11 17:00,DS,-2071 ,3,33.8 ,,32.4 ,,,35.3 ,3.48 ,,32.7 ,38.2 ,24.7 ,33.3 ,34.7 ,33.4 ,35.2 ,34.7 ,9.6 ,32.4 ,,31.3 ,32.7 ,,32.0 ,,,33.3 ,33.3 ,,28.1 ,23.7 ,24.2 ,3.09 ,27.2 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.16 ,2.47 ,,0.01 ,,,,,,,""
2016/8/11 23:00,DS,-2071 ,3,33.8 ,,32.5 ,,,35.1 ,3.33 ,,32.7 ,38.2 ,24.7 ,33.4 ,34.8 ,33.4 ,35.3 ,34.9 ,9.7 ,32.5 ,,31.4 ,32.8 ,,32.0 ,,,33.3 ,33.3 ,,28.1 ,23.7 ,24.2 ,3.08 ,27.2 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,16.78 ,2.47 ,,0.01 ,,,,,,,""
2016/8/12 5:00,DS,-2071 ,3,34.1 ,,32.7 ,,,34.8 ,3.29 ,,32.8 ,38.2 ,24.7 ,33.4 ,34.8 ,33.5 ,35.3 ,34.7 ,9.6 ,32.5 ,,31.4 ,32.9 ,,32.1 ,,,32.9 ,33.3 ,,28.2 ,23.6 ,24.2 ,3.04 ,27.2 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.75 ,2.47 ,,0.01 ,,,,,,,""
2016/8/12 11:00,DS,-2071 ,3,34.5 ,,33.1 ,,,34.4 ,3.27 ,,32.8 ,38.3 ,24.7 ,33.4 ,34.5 ,33.5 ,35.4 ,34.8 ,9.6 ,32.6 ,,31.4 ,32.9 ,,32.1 ,,,33.2 ,33.4 ,,28.3 ,23.6 ,24.1 ,3.02 ,27.1 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,16.78 ,2.47 ,,0.01 ,,,,,,,""
2016/8/12 17:00,DS,-2071 ,3,34.8 ,,33.3 ,,,34.1 ,3.40 ,,32.8 ,38.3 ,24.8 ,33.4 ,34.6 ,33.5 ,35.3 ,34.8 ,9.5 ,32.6 ,,31.4 ,32.9 ,,32.1 ,,,33.7 ,33.5 ,,28.3 ,23.6 ,24.1 ,3.01 ,26.7 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.06 ,2.47 ,,0.01 ,,,,,,,""
2016/8/12 23:00,DS,-2071 ,3,35.0 ,,33.6 ,,,33.8 ,3.31 ,,32.8 ,38.4 ,24.8 ,33.4 ,34.6 ,33.5 ,35.3 ,34.7 ,9.5 ,32.5 ,,31.4 ,32.9 ,,32.1 ,,,33.4 ,33.5 ,,28.4 ,23.6 ,24.1 ,2.99 ,26.6 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.19 ,2.47 ,,0.01 ,,,,,,,""
2016/8/13 5:00,DS,-2071 ,3,35.2 ,,33.8 ,,,33.5 ,3.22 ,,32.9 ,38.3 ,24.8 ,33.5 ,34.7 ,33.6 ,35.4 ,34.6 ,9.5 ,32.6 ,,31.5 ,33.0 ,,32.2 ,,,33.2 ,33.5 ,,28.4 ,23.6 ,24.1 ,2.95 ,26.6 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.84 ,2.47 ,,0.01 ,,,,,,,""
2016/8/13 11:00,DS,-2071 ,3,35.2 ,,44.1 ,,,33.3 ,3.20 ,,32.9 ,38.3 ,24.9 ,33.5 ,34.6 ,33.6 ,35.5 ,34.2 ,9.4 ,32.6 ,,31.5 ,33.0 ,,32.2 ,,,33.1 ,33.5 ,,28.5 ,23.6 ,24.1 ,2.92 ,26.5 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,19.41 ,2.47 ,,0.01 ,,,,,,,""
2016/8/13 17:00,DS,-2071 ,3,35.2 ,,34.1 ,,,33.1 ,3.29 ,,32.9 ,38.4 ,24.9 ,33.5 ,34.6 ,33.6 ,35.5 ,34.3 ,9.1 ,32.6 ,,31.5 ,33.0 ,,32.2 ,,,33.5 ,33.5 ,,28.5 ,23.6 ,24.1 ,2.92 ,25.9 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,19.41 ,2.47 ,,0.01 ,,,,,,,""
2016/8/13 23:00,DS,-2070 ,3,35.3 ,,34.4 ,,,32.9 ,3.23 ,,32.9 ,38.3 ,24.9 ,33.5 ,34.6 ,33.6 ,35.5 ,34.4 ,9.1 ,32.7 ,,31.5 ,33.1 ,,32.2 ,,,33.5 ,33.5 ,,28.5 ,23.5 ,24.1 ,2.91 ,25.9 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.75 ,2.47 ,,0.01 ,,,,,,,""
2016/8/14 5:00,DS,-2071 ,3,35.3 ,,34.6 ,,,32.7 ,3.25 ,,32.9 ,38.2 ,24.9 ,33.5 ,34.6 ,33.6 ,35.6 ,33.8 ,8.7 ,32.7 ,,31.5 ,33.1 ,,32.2 ,,,33.4 ,33.5 ,,28.5 ,23.5 ,24.1 ,2.88 ,25.9 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,19.41 ,2.47 ,,0.01 ,,,,,,,""
2016/8/14 11:00,DS,-2071 ,3,35.3 ,,34.7 ,,,32.4 ,3.25 ,,32.9 ,38.2 ,24.9 ,33.5 ,34.7 ,33.6 ,35.6 ,32.4 ,8.7 ,32.7 ,,31.5 ,33.1 ,,32.2 ,,,33.5 ,33.5 ,,28.6 ,23.5 ,24.1 ,2.87 ,25.8 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.72 ,2.47 ,,0.01 ,,,,,,,""
2016/8/14 17:00,DS,-2071 ,3,35.4 ,,34.6 ,,,32.2 ,3.48 ,,32.9 ,38.2 ,25.0 ,33.5 ,34.6 ,33.6 ,35.6 ,33.4 ,8.6 ,32.7 ,,31.5 ,33.1 ,,32.2 ,,,33.5 ,33.5 ,,28.7 ,23.5 ,24.0 ,2.86 ,25.4 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.09 ,2.47 ,,0.01 ,,,,,,,""
2016/8/14 23:00,DS,-2071 ,3,35.4 ,,35.0 ,,,32.0 ,3.37 ,,32.9 ,38.4 ,25.0 ,33.5 ,34.6 ,33.6 ,35.7 ,34.0 ,8.0 ,32.7 ,,31.5 ,33.1 ,,32.2 ,,,33.3 ,33.6 ,,28.7 ,23.5 ,24.0 ,2.86 ,25.5 ,0.02 ,0.00 ,14.28 ,-,-,492 ,0.49 ,17.81 ,2.47 ,,0.01 ,,,,,,,""
2016/8/15 5:00,DS,-2070 ,3,35.3 ,,34.5 ,,,31.9 ,3.43 ,,32.9 ,39.1 ,25.0 ,33.5 ,33.1 ,33.6 ,35.9 ,34.3 ,6.5 ,32.7 ,,31.5 ,32.3 ,,32.3 ,,,33.5 ,33.6 ,,28.7 ,23.5 ,24.0 ,2.85 ,25.4 ,0.02 ,0.00 ,14.28 ,-,-,492 ,0.49 ,18.00 ,2.45 ,,0.01 ,,,,,,,""
2016/8/15 11:00,DS,-2071 ,3,35.4 ,,34.8 ,,,31.7 ,3.34 ,,33.0 ,39.0 ,25.1 ,33.6 ,33.2 ,33.7 ,35.9 ,34.6 ,6.2 ,32.8 ,,31.5 ,32.4 ,,32.4 ,,,33.4 ,33.6 ,,28.8 ,23.5 ,24.0 ,2.85 ,25.4 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.19 ,2.45 ,,0.01 ,,,,,,,""
2016/8/15 17:00,DS,-2102 ,3,35.5 ,,34.8 ,,,31.5 ,3.31 ,,33.0 ,40.3 ,25.1 ,33.5 ,34.8 ,33.6 ,36.1 ,32.5 ,4.5 ,32.7 ,,31.4 ,32.3 ,,32.2 ,,,33.5 ,33.5 ,,28.8 ,23.5 ,24.0 ,2.87 ,25.6 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.91 ,2.45 ,,0.01 ,,,,,,,""
2016/8/15 23:00,DS,-2078 ,3,35.5 ,,34.8 ,,,31.4 ,3.09 ,,33.0 ,40.3 ,25.1 ,33.5 ,34.6 ,33.6 ,36.2 ,32.6 ,4.3 ,32.7 ,,31.4 ,33.1 ,,32.3 ,,,33.5 ,33.6 ,,28.8 ,23.5 ,24.0 ,2.89 ,25.9 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.28 ,2.45 ,,0.01 ,,,,,,,""
2016/8/16 5:00,DS,-2068 ,3,35.5 ,,35.0 ,,,31.2 ,2.99 ,,33.0 ,40.3 ,25.1 ,33.5 ,33.1 ,33.6 ,36.2 ,32.6 ,4.0 ,32.7 ,,31.4 ,32.5 ,,32.2 ,,,33.5 ,33.6 ,,28.9 ,23.5 ,24.0 ,2.90 ,26.1 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,18.09 ,2.45 ,,0.01 ,,,,,,,""
2016/8/16 11:00,DS,-2069 ,3,35.5 ,,35.1 ,,,31.1 ,2.98 ,,33.0 ,40.3 ,25.1 ,33.5 ,33.1 ,33.6 ,36.2 ,32.6 ,3.9 ,32.7 ,,31.3 ,32.0 ,,32.2 ,,,33.6 ,33.6 ,,28.9 ,23.4 ,24.0 ,2.92 ,26.3 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.63 ,2.45 ,,0.01 ,,,,,,,""
2016/8/16 17:00,DS,-2070 ,3,35.5 ,,35.2 ,,,31.0 ,3.15 ,,33.1 ,40.3 ,25.2 ,33.6 ,33.2 ,33.7 ,36.3 ,32.7 ,3.9 ,32.9 ,,31.5 ,32.4 ,,32.4 ,,,33.5 ,33.6 ,,29.0 ,23.4 ,24.0 ,2.95 ,26.7 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.81 ,2.45 ,,0.01 ,,,,,,,""
2016/8/16 23:00,DS,-2067 ,3,35.6 ,,34.8 ,,,30.9 ,3.39 ,,33.1 ,40.3 ,25.2 ,33.6 ,33.3 ,33.7 ,36.3 ,32.7 ,3.5 ,32.9 ,,31.5 ,32.4 ,,32.5 ,,,33.5 ,33.6 ,,29.0 ,23.4 ,24.0 ,2.97 ,27.1 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.25 ,2.45 ,,0.01 ,,,,,,,""
2016/8/17 5:00,DS,-2071 ,3,35.6 ,,35.1 ,,,30.7 ,4.32 ,,33.1 ,40.3 ,25.2 ,33.6 ,33.2 ,33.8 ,36.4 ,32.7 ,3.4 ,32.9 ,,31.5 ,32.1 ,,32.4 ,,,33.6 ,33.6 ,,29.0 ,23.4 ,24.0 ,2.98 ,27.3 ,0.01 ,0.00 ,14.28 ,-,-,492 ,0.49 ,18.28 ,2.45 ,,0.01 ,,,,,,,""
2016/8/17 11:00,DS,-2070 ,3,35.6 ,,43.2 ,,,30.6 ,3.83 ,,33.1 ,40.3 ,25.3 ,33.6 ,33.2 ,33.7 ,36.3 ,32.7 ,3.2 ,32.9 ,,31.5 ,32.1 ,,32.4 ,,,33.6 ,33.7 ,,29.1 ,23.4 ,24.0 ,2.99 ,27.5 ,0.02 ,0.00 ,14.28 ,-,-,492 ,0.49 ,18.47 ,2.45 ,,0.01 ,,,,,,,""
2016/8/17 17:00,DS,-2071 ,3,35.6 ,,35.6 ,,,30.6 ,3.21 ,,33.1 ,40.3 ,25.3 ,33.6 ,33.2 ,33.8 ,36.4 ,32.8 ,3.0 ,32.9 ,,31.5 ,32.1 ,,32.5 ,,,33.5 ,33.8 ,,29.1 ,23.4 ,24.0 ,3.01 ,27.7 ,0.02 ,0.01 ,14.28 ,-,-,492 ,0.49 ,17.34 ,2.45 ,,0.01 ,,,,,,,""
2016/8/17 23:00,DS,-2071 ,3,35.6 ,,35.5 ,,,30.5 ,2.82 ,,33.1 ,40.3 ,25.3 ,33.7 ,33.2 ,33.8 ,36.4 ,32.8 ,2.9 ,32.9 ,,31.4 ,32.1 ,,32.4 ,,,34.1 ,33.8 ,,29.2 ,23.4 ,24.0 ,3.02 ,28.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,17.06 ,2.45 ,,0.01 ,,,,,,,""
2016/8/18 5:00,DS,-2071 ,3,35.8 ,,35.5 ,,,30.4 ,2.76 ,,33.1 ,40.3 ,25.4 ,33.7 ,33.2 ,33.8 ,36.5 ,32.9 ,2.8 ,33.0 ,,31.5 ,32.2 ,,32.5 ,,,33.7 ,33.8 ,,29.2 ,23.4 ,24.0 ,3.02 ,28.2 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,17.34 ,2.45 ,,0.01 ,,,,,,,""
2016/8/18 11:00,DS,-2071 ,3,35.7 ,,35.5 ,,,30.3 ,2.73 ,,33.2 ,40.3 ,25.4 ,33.7 ,34.9 ,33.8 ,36.6 ,32.9 ,2.8 ,33.1 ,,31.6 ,33.3 ,,32.6 ,,,33.6 ,33.8 ,,29.2 ,23.4 ,24.0 ,3.01 ,28.2 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,15.19 ,2.45 ,,0.01 ,,,,,,,""
2016/8/18 17:00,DS,-2070 ,3,35.8 ,,35.5 ,,,30.3 ,3.08 ,,33.2 ,40.3 ,25.4 ,33.7 ,34.8 ,33.8 ,36.6 ,32.9 ,2.6 ,33.1 ,,31.6 ,33.3 ,,32.6 ,,,33.6 ,33.8 ,,29.2 ,23.4 ,24.0 ,3.00 ,28.2 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,16.22 ,2.45 ,,0.01 ,,,,,,,""
2016/8/18 23:00,DS,-2071 ,3,35.8 ,,35.7 ,,,30.2 ,3.15 ,,33.2 ,40.4 ,25.4 ,33.8 ,34.8 ,33.9 ,36.7 ,32.9 ,2.5 ,33.1 ,,31.6 ,33.4 ,,32.6 ,,,33.7 ,33.7 ,,29.3 ,23.4 ,24.0 ,2.99 ,28.1 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,15.66 ,2.45 ,,0.01 ,,,,,,,""
2016/8/19 5:00,DS,-2071 ,3,35.8 ,,35.7 ,,,30.1 ,3.35 ,,33.2 ,40.4 ,25.4 ,33.8 ,35.0 ,33.9 ,36.7 ,32.9 ,2.3 ,33.1 ,,31.6 ,33.5 ,,32.6 ,,,33.6 ,33.7 ,,29.3 ,23.4 ,24.0 ,2.99 ,28.1 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,15.09 ,2.45 ,,0.01 ,,,,,,,""
2016/8/19 11:00,DS,-2071 ,3,35.7 ,,35.8 ,,,30.1 ,3.49 ,,33.2 ,40.4 ,25.4 ,33.8 ,35.0 ,33.9 ,36.8 ,33.0 ,2.2 ,33.1 ,,31.6 ,33.5 ,,32.6 ,,,33.6 ,33.6 ,,29.3 ,23.4 ,24.0 ,2.98 ,28.1 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,15.38 ,2.45 ,,0.01 ,,,,,,,""
2016/8/19 17:00,DS,-2070 ,3,35.7 ,,35.5 ,,,30.0 ,3.78 ,,33.2 ,40.4 ,25.5 ,33.8 ,35.0 ,33.9 ,36.8 ,33.0 ,2.1 ,33.1 ,,31.7 ,33.6 ,,32.7 ,,,34.3 ,33.8 ,,29.4 ,23.4 ,24.0 ,2.98 ,28.2 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,16.31 ,2.45 ,,0.01 ,,,,,,,""
2016/8/19 23:00,DS,-2071 ,3,35.7 ,,35.5 ,,,30.0 ,3.90 ,,33.2 ,40.4 ,25.5 ,33.8 ,34.5 ,33.9 ,36.8 ,33.1 ,1.9 ,33.1 ,,31.6 ,32.7 ,,32.6 ,,,34.4 ,33.8 ,,29.4 ,23.4 ,24.0 ,2.99 ,28.3 ,0.03 ,0.02 ,14.29 ,-,-,493 ,0.48 ,15.19 ,2.45 ,,0.01 ,,,,,,,""
2016/8/20 5:00,DS,-2071 ,3,35.7 ,,35.5 ,,,29.9 ,4.18 ,,33.2 ,40.4 ,25.5 ,33.8 ,34.3 ,33.9 ,36.7 ,33.0 ,1.6 ,33.1 ,,31.6 ,32.7 ,,32.6 ,,,34.3 ,33.7 ,,29.4 ,23.4 ,24.0 ,2.98 ,28.4 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.48 ,16.69 ,2.45 ,,0.01 ,,,,,,,""
2016/8/20 11:00,DS,-2070 ,3,35.7 ,,35.9 ,,,29.9 ,4.26 ,,33.3 ,40.4 ,25.5 ,33.8 ,34.2 ,33.9 ,36.8 ,33.0 ,1.5 ,33.1 ,,31.6 ,32.7 ,,32.6 ,,,33.8 ,33.8 ,,29.4 ,23.4 ,24.0 ,2.98 ,28.5 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.48 ,16.13 ,2.45 ,,0.01 ,,,,,,,""
2016/8/20 17:00,DS,-2070 ,3,35.7 ,,35.8 ,,,29.9 ,4.47 ,,33.3 ,40.4 ,25.5 ,33.8 ,34.9 ,34.0 ,36.8 ,33.1 ,1.5 ,33.1 ,,31.6 ,33.4 ,,32.6 ,,,33.0 ,33.7 ,,29.4 ,23.4 ,24.0 ,2.99 ,28.6 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.48 ,15.94 ,2.45 ,,0.01 ,,,,,,,""
2016/8/20 23:00,DS,-2070 ,3,35.7 ,,35.9 ,,,29.9 ,4.88 ,,33.3 ,40.5 ,25.6 ,33.9 ,35.0 ,34.0 ,36.8 ,33.1 ,1.5 ,33.2 ,,31.6 ,33.5 ,,32.8 ,,,34.6 ,33.8 ,,29.5 ,23.4 ,24.0 ,2.98 ,28.7 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,17.06 ,2.45 ,,0.01 ,,,,,,,""
2016/8/21 5:00,DS,-2070 ,4,35.8 ,,36.0 ,,,29.9 ,4.94 ,,33.3 ,40.5 ,25.6 ,33.9 ,35.0 ,34.0 ,36.9 ,33.2 ,1.4 ,33.2 ,,31.7 ,33.5 ,,32.8 ,,,33.6 ,33.8 ,,29.5 ,23.5 ,24.0 ,2.97 ,28.7 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,18.38 ,2.45 ,,0.01 ,,,,,,,""
2016/8/21 11:00,DS,-2071 ,4,35.8 ,,36.1 ,,,29.9 ,4.77 ,,33.3 ,40.4 ,25.6 ,33.9 ,35.0 ,34.0 ,36.8 ,33.2 ,1.3 ,33.3 ,,31.7 ,33.5 ,,32.8 ,,,33.5 ,33.8 ,,29.6 ,23.5 ,24.0 ,2.96 ,28.7 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,16.97 ,2.45 ,,0.01 ,,,,,,,""
2016/8/21 17:00,DS,-2071 ,4,35.8 ,,36.3 ,,,29.9 ,4.70 ,,33.3 ,40.5 ,25.7 ,33.9 ,34.9 ,34.0 ,36.8 ,33.1 ,1.1 ,33.2 ,,31.5 ,33.5 ,,32.7 ,,,33.8 ,33.8 ,,29.6 ,23.5 ,24.1 ,2.96 ,28.7 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.48 ,16.88 ,2.45 ,,0.01 ,,,,,,,""
2016/8/21 23:00,DS,-2071 ,4,35.8 ,,35.8 ,,,29.8 ,4.59 ,,33.3 ,40.5 ,25.7 ,33.9 ,35.0 ,34.0 ,36.9 ,33.2 ,0.7 ,33.2 ,,31.6 ,33.6 ,,32.7 ,,,34.0 ,33.8 ,,29.5 ,23.6 ,24.1 ,2.96 ,28.8 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,16.78 ,2.45 ,,0.01 ,,,,,,,""
2016/8/22 5:00,DS,-2071 ,4,35.9 ,,36.6 ,,,29.9 ,4.72 ,,33.4 ,40.5 ,25.7 ,33.9 ,35.0 ,34.0 ,36.9 ,33.1 ,0.6 ,33.1 ,,31.5 ,33.5 ,,32.7 ,,,33.9 ,33.9 ,,29.5 ,23.7 ,24.3 ,2.96 ,28.9 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,16.78 ,2.45 ,,0.01 ,,,,,,,""
2016/8/22 11:00,DS,-2071 ,4,35.7 ,,36.0 ,,,30.0 ,4.86 ,,33.3 ,40.5 ,25.8 ,33.9 ,35.1 ,34.1 ,37.0 ,33.2 ,0.6 ,33.3 ,,31.6 ,33.6 ,,32.9 ,,,33.3 ,33.8 ,,29.4 ,23.8 ,24.4 ,2.96 ,29.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.48 ,18.28 ,2.45 ,,0.01 ,,,,,,,""
2016/8/22 17:00,DS,-2071 ,4,35.9 ,,36.2 ,,,29.9 ,5.48 ,,33.4 ,40.5 ,25.8 ,34.0 ,35.3 ,34.2 ,37.1 ,33.3 ,0.5 ,33.4 ,,31.7 ,33.8 ,,32.9 ,,,33.7 ,34.1 ,,29.5 ,23.9 ,24.5 ,2.96 ,29.1 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,20.25 ,2.45 ,,0.01 ,,,,,,,""
2016/8/22 23:00,DS,-2071 ,4,35.9 ,,36.1 ,,,29.9 ,4.85 ,,33.4 ,40.6 ,25.7 ,34.0 ,35.2 ,34.1 ,37.1 ,33.3 ,0.3 ,33.3 ,,31.7 ,33.7 ,,32.9 ,,,34.0 ,33.9 ,,29.4 ,24.0 ,24.6 ,2.93 ,29.1 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,20.16 ,2.45 ,,0.01 ,,,,,,,""
2016/8/23 5:00,DS,-2071 ,4,36.0 ,,36.5 ,,,29.9 ,4.29 ,,33.4 ,40.5 ,25.7 ,34.0 ,35.1 ,34.1 ,37.0 ,33.2 ,0.1 ,33.2 ,,31.5 ,33.6 ,,32.7 ,,,34.7 ,34.0 ,,29.3 ,24.1 ,24.8 ,2.90 ,29.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,15.28 ,2.45 ,,0.01 ,,,,,,,""
2016/8/23 11:00,DS,-2071 ,4,35.9 ,,36.1 ,,,29.9 ,4.09 ,,33.4 ,40.6 ,25.8 ,34.0 ,35.2 ,34.1 ,37.1 ,33.3 ,0.1 ,33.3 ,,31.6 ,33.6 ,,32.8 ,,,34.2 ,34.0 ,,29.3 ,24.2 ,24.8 ,2.88 ,28.9 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.63 ,2.45 ,,0.01 ,,,,,,,""
2016/8/23 17:00,DS,-2071 ,4,35.9 ,,36.1 ,,,29.9 ,4.01 ,,33.5 ,40.6 ,25.8 ,34.1 ,35.2 ,34.2 ,37.1 ,33.3 ,0.1 ,33.4 ,,31.7 ,33.7 ,,32.9 ,,,34.2 ,34.0 ,,29.4 ,24.2 ,24.8 ,2.86 ,28.6 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.45 ,,0.01 ,,,,,,,""
2016/8/23 23:00,DS,-2071 ,4,35.9 ,,36.4 ,,,29.8 ,3.88 ,,33.4 ,40.6 ,25.8 ,34.1 ,35.2 ,34.2 ,37.1 ,33.3 ,0.0 ,33.3 ,,31.6 ,33.6 ,,32.8 ,,,34.1 ,33.9 ,,29.4 ,24.1 ,24.7 ,2.84 ,28.5 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.53 ,2.45 ,,0.01 ,,,,,,,""
2016/8/24 5:00,DS,-2071 ,4,35.9 ,,36.6 ,,,29.8 ,3.90 ,,33.4 ,40.6 ,25.8 ,34.1 ,35.2 ,34.2 ,37.1 ,33.3 ,-0.1 ,33.3 ,,31.6 ,33.7 ,,32.8 ,,,33.4 ,33.9 ,,29.4 ,24.1 ,24.7 ,2.82 ,28.4 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.45 ,,0.01 ,,,,,,,""
2016/8/24 11:00,DS,-2071 ,4,36.0 ,,101.4 ,,,29.8 ,3.80 ,,33.5 ,40.6 ,25.8 ,34.1 ,35.2 ,34.2 ,37.1 ,33.3 ,-0.2 ,33.3 ,,31.6 ,33.7 ,,32.8 ,,,33.8 ,34.0 ,,29.4 ,24.1 ,24.6 ,2.80 ,28.2 ,0.03 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.45 ,,0.01 ,,,,,,,""
2016/8/24 17:00,DS,-2071 ,4,36.0 ,,36.4 ,,,29.8 ,3.99 ,,33.5 ,40.6 ,25.9 ,34.1 ,35.2 ,34.2 ,37.2 ,33.3 ,-0.4 ,33.3 ,,31.6 ,33.6 ,,32.8 ,,,34.5 ,34.0 ,,29.4 ,24.0 ,24.6 ,2.79 ,28.1 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,16.41 ,2.45 ,,0.01 ,,,,,,,""
2016/8/24 23:00,DS,-2071 ,4,36.0 ,,36.9 ,,,29.8 ,3.83 ,,33.5 ,40.6 ,25.9 ,34.1 ,35.1 ,34.2 ,37.2 ,33.3 ,-0.4 ,33.3 ,,31.6 ,33.7 ,,32.8 ,,,33.8 ,34.0 ,,29.4 ,24.0 ,24.6 ,2.78 ,28.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.06 ,2.45 ,,0.01 ,,,,,,,""
2016/8/25 5:00,DS,-2072 ,4,36.0 ,,36.9 ,,,29.7 ,3.97 ,,33.5 ,40.6 ,25.9 ,34.1 ,35.2 ,34.2 ,37.2 ,33.4 ,-0.5 ,33.4 ,,31.7 ,33.7 ,,32.9 ,,,33.5 ,33.9 ,,29.5 ,24.0 ,24.6 ,2.77 ,28.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.16 ,2.45 ,,0.01 ,,,,,,,""
2016/8/25 11:00,DS,-2071 ,4,35.9 ,,36.8 ,,,29.8 ,4.02 ,,33.5 ,40.6 ,26.0 ,34.1 ,35.3 ,34.2 ,37.2 ,33.4 ,-0.5 ,33.4 ,,31.7 ,33.8 ,,32.9 ,,,33.6 ,34.0 ,,29.6 ,24.0 ,24.6 ,2.76 ,28.0 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.81 ,2.45 ,,0.01 ,,,,,,,""
2016/8/25 17:00,DS,-2071 ,4,36.0 ,,36.9 ,,,29.8 ,4.25 ,,33.5 ,40.6 ,26.0 ,34.2 ,35.1 ,34.2 ,37.3 ,33.4 ,-0.6 ,33.4 ,,31.7 ,33.7 ,,32.9 ,,,34.0 ,34.0 ,,29.5 ,24.0 ,24.6 ,2.77 ,28.1 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.72 ,2.45 ,,0.01 ,,,,,,,""
2016/8/25 23:00,DS,-2069 ,4,36.0 ,,37.0 ,,,29.8 ,4.18 ,,33.5 ,40.6 ,25.9 ,34.2 ,34.4 ,34.2 ,37.2 ,33.4 ,-0.7 ,33.4 ,,31.6 ,32.9 ,,32.9 ,,,33.7 ,34.0 ,,29.5 ,24.0 ,24.5 ,2.77 ,28.2 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.06 ,2.45 ,,0.01 ,,,,,,,""
2016/8/26 5:00,DS,-2071 ,4,36.1 ,,37.4 ,,,30.1 ,4.30 ,,33.5 ,40.6 ,25.9 ,34.2 ,35.2 ,34.3 ,37.3 ,33.4 ,-0.8 ,33.4 ,,31.6 ,33.6 ,,32.9 ,,,33.7 ,34.0 ,,29.6 ,24.0 ,24.5 ,2.76 ,28.2 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.19 ,2.45 ,,0.01 ,,,,,,,""
2016/8/26 11:00,DS,-2071 ,4,36.0 ,,36.6 ,,,29.9 ,4.37 ,,33.5 ,40.6 ,26.0 ,34.2 ,35.2 ,34.3 ,37.3 ,33.4 ,-0.8 ,33.4 ,,31.7 ,33.7 ,,32.9 ,,,33.9 ,34.0 ,,29.6 ,23.9 ,24.5 ,2.74 ,28.2 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,16.59 ,2.45 ,,0.01 ,,,,,,,""
2016/8/26 17:00,DS,-2070 ,4,36.0 ,,36.5 ,,,29.9 ,4.45 ,,33.5 ,40.6 ,26.0 ,34.2 ,35.2 ,34.3 ,37.3 ,33.5 ,-0.9 ,33.5 ,,31.7 ,33.7 ,,32.9 ,,,33.5 ,34.1 ,,29.6 ,23.9 ,24.5 ,2.74 ,28.2 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,17.06 ,2.45 ,,0.01 ,,,,,,,""
2016/8/26 23:00,DS,-2070 ,4,36.0 ,,36.7 ,,,30.0 ,4.19 ,,33.5 ,40.7 ,26.0 ,34.2 ,35.2 ,34.3 ,37.3 ,33.4 ,-1.0 ,33.4 ,,31.6 ,33.6 ,,32.9 ,,,33.8 ,34.1 ,,29.6 ,23.9 ,24.5 ,2.74 ,28.2 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,16.59 ,2.45 ,,0.01 ,,,,,,,""
2016/8/27 5:00,DS,-2070 ,3,36.0 ,,36.3 ,,,30.0 ,4.04 ,,33.5 ,40.7 ,26.0 ,34.2 ,34.6 ,34.3 ,37.3 ,33.4 ,-1.1 ,33.3 ,,31.6 ,32.9 ,,32.9 ,,,33.0 ,34.0 ,,29.7 ,23.9 ,24.5 ,2.72 ,28.2 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,17.91 ,2.45 ,,0.01 ,,,,,,,""
2016/8/27 11:00,DS,-2071 ,3,36.0 ,,36.7 ,,,30.0 ,3.91 ,,33.6 ,40.7 ,26.0 ,34.2 ,34.8 ,34.3 ,37.4 ,33.4 ,-1.1 ,33.4 ,,31.6 ,33.0 ,,32.9 ,,,34.1 ,34.1 ,,29.7 ,23.9 ,24.5 ,2.68 ,28.1 ,0.02 ,0.01 ,14.29 ,-,-,493 ,0.49 ,17.91 ,2.45 ,,0.01 ,,,,,,,""
2016/8/27 17:00,DS,-2071 ,3,36.1 ,,36.7 ,,,30.0 ,3.92 ,,33.6 ,40.7 ,26.0 ,34.2 ,35.0 ,34.3 ,37.4 ,33.4 ,-1.3 ,33.4 ,,31.6 ,33.3 ,,32.9 ,,,34.1 ,34.1 ,,29.7 ,23.9 ,24.5 ,2.63 ,27.9 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,16.78 ,2.45 ,,0.01 ,,,,,,,""
2016/8/27 23:00,DS,-2070 ,3,36.0 ,,36.8 ,,,29.9 ,3.87 ,,33.5 ,40.7 ,26.0 ,34.2 ,34.6 ,34.3 ,37.3 ,33.4 ,-1.4 ,33.4 ,,31.6 ,32.9 ,,32.9 ,,,34.5 ,34.1 ,,29.7 ,23.9 ,24.5 ,2.59 ,27.5 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,17.53 ,2.45 ,,0.01 ,,,,,,,""
2016/8/28 5:00,DS,-2069 ,3,36.0 ,,36.8 ,,,29.8 ,3.89 ,,33.5 ,40.7 ,26.0 ,34.2 ,34.9 ,34.3 ,37.4 ,33.4 ,-1.4 ,33.4 ,,31.6 ,33.0 ,,32.9 ,,,34.1 ,34.1 ,,29.7 ,23.9 ,24.5 ,2.55 ,27.0 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,17.63 ,2.45 ,,0.01 ,,,,,,,""
2016/8/28 11:00,DS,-2070 ,3,36.0 ,,36.7 ,,,29.8 ,3.89 ,,33.5 ,40.7 ,26.0 ,34.3 ,34.6 ,34.3 ,37.4 ,33.5 ,-1.6 ,33.4 ,,31.6 ,33.0 ,,32.9 ,,,33.6 ,34.0 ,,29.7 ,23.9 ,24.5 ,2.53 ,26.6 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.28 ,2.45 ,,0.01 ,,,,,,,""
2016/8/28 17:00,DS,-2070 ,3,36.0 ,,36.8 ,,,29.7 ,3.99 ,,33.6 ,40.7 ,26.1 ,34.3 ,34.7 ,34.3 ,37.4 ,33.5 ,-1.6 ,33.4 ,,31.6 ,33.0 ,,32.9 ,,,34.3 ,34.1 ,,29.7 ,23.9 ,24.5 ,2.51 ,26.3 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.69 ,2.45 ,,0.01 ,,,,,,,""
2016/8/28 23:00,DS,-2070 ,3,36.0 ,,36.7 ,,,29.6 ,3.93 ,,33.6 ,40.7 ,26.0 ,34.3 ,34.8 ,34.3 ,37.6 ,33.4 ,-1.7 ,33.4 ,,31.7 ,33.3 ,,32.9 ,,,34.1 ,34.1 ,,29.7 ,23.9 ,24.5 ,2.50 ,26.2 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,17.25 ,2.45 ,,0.01 ,,,,,,,""
2016/8/29 5:00,DS,-2069 ,3,35.8 ,,36.6 ,,,29.6 ,3.92 ,,33.5 ,40.6 ,26.1 ,34.2 ,34.5 ,34.3 ,37.6 ,33.4 ,-1.8 ,33.4 ,,31.7 ,32.9 ,,32.9 ,,,33.7 ,34.1 ,,29.8 ,23.9 ,24.5 ,2.50 ,26.1 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.31 ,2.45 ,,0.01 ,,,,,,,""
2016/8/29 11:00,DS,-2071 ,3,35.9 ,,36.6 ,,,29.5 ,3.99 ,,33.5 ,40.6 ,26.1 ,34.2 ,33.7 ,34.3 ,37.5 ,33.4 ,-1.9 ,33.3 ,,31.6 ,32.9 ,,32.9 ,,,34.2 ,34.0 ,,29.8 ,23.9 ,24.5 ,2.51 ,26.2 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.45 ,,0.01 ,,,,,,,""
2016/8/29 17:00,DS,-2069 ,3,35.8 ,,36.6 ,,,29.5 ,4.10 ,,33.5 ,40.3 ,26.1 ,34.2 ,34.7 ,34.2 ,37.4 ,33.4 ,-2.0 ,33.3 ,,31.5 ,32.9 ,,32.8 ,,,34.0 ,34.0 ,,29.8 ,24.0 ,24.5 ,2.53 ,26.5 ,0.02 ,0.00 ,14.29 ,-,-,493 ,0.49 ,18.66 ,2.45 ,,0.01 ,,,,,,,""
2016/8/29 23:00,DS,-2069 ,3,35.7 ,,36.6 ,,,29.4 ,3.92 ,,33.5 ,40.5 ,26.1 ,34.2 ,34.6 ,34.2 ,37.5 ,33.4 ,-2.2 ,33.3 ,,31.6 ,32.9 ,,32.8 ,,,33.9 ,33.9 ,,29.8 ,23.9 ,24.6 ,2.55 ,26.7 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.78 ,2.45 ,,0.01 ,,,,,,,""
2016/8/30 5:00,DS,-2066 ,3,35.8 ,,36.7 ,,,29.4 ,3.87 ,,33.4 ,40.5 ,26.2 ,34.2 ,34.9 ,34.2 ,37.5 ,33.3 ,-2.2 ,33.3 ,,31.6 ,33.2 ,,32.8 ,,,33.8 ,33.9 ,,29.8 ,24.0 ,24.6 ,2.56 ,27.0 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,20.53 ,2.45 ,,0.01 ,,,,,,,""
2016/8/30 11:00,DS,-2068 ,3,35.8 ,,36.6 ,,,29.4 ,4.26 ,,33.4 ,40.5 ,26.1 ,34.1 ,34.9 ,34.2 ,37.4 ,33.3 ,-2.3 ,33.2 ,,31.5 ,33.1 ,,32.7 ,,,34.1 ,33.9 ,,29.8 ,24.0 ,24.6 ,2.57 ,27.2 ,0.01 ,0.00 ,14.31 ,-,-,495 ,0.49 ,20.53 ,2.45 ,,0.01 ,,,,,,,""
2016/8/30 17:00,DS,-2071 ,3,35.8 ,,35.8 ,,,29.4 ,4.19 ,,33.4 ,40.6 ,26.1 ,34.2 ,34.8 ,34.1 ,37.3 ,33.3 ,-2.2 ,33.2 ,,31.4 ,33.1 ,,32.7 ,,,33.9 ,34.0 ,,29.8 ,24.0 ,24.6 ,2.56 ,27.3 ,0.01 ,0.00 ,14.29 ,-,-,493 ,0.49 ,19.97 ,2.45 ,,0.01 ,,,,,,,""
2016/8/30 23:00,DS,-2071 ,3,35.8 ,,36.3 ,,,29.4 ,2.84 ,,33.4 ,40.6 ,26.1 ,34.1 ,34.8 ,34.2 ,37.4 ,33.3 ,-2.2 ,33.3 ,,31.5 ,33.2 ,,32.8 ,,,33.8 ,34.0 ,,29.9 ,24.0 ,24.6 ,2.53 ,27.2 ,0.03 ,0.03 ,14.29 ,-,-,493 ,0.49 ,14.91 ,2.45 ,,0.01 ,,,,,,,""
2016/8/31 5:00,DS,-2071 ,3,35.9 ,,36.7 ,,,29.4 ,2.81 ,,33.4 ,40.6 ,26.1 ,34.2 ,34.5 ,34.2 ,37.4 ,33.3 ,-2.2 ,33.3 ,,31.5 ,32.9 ,,32.8 ,,,33.8 ,33.9 ,,29.9 ,24.0 ,24.6 ,2.50 ,27.1 ,0.03 ,0.03 ,14.29 ,-,-,493 ,0.49 ,14.72 ,2.45 ,,0.01 ,,,,,,,""
2016/8/31 11:00,DS,-2072 ,3,35.9 ,,36.9 ,,,29.4 ,2.86 ,,33.4 ,40.6 ,26.2 ,34.2 ,34.5 ,34.2 ,37.4 ,33.4 ,-1.7 ,33.3 ,,31.6 ,32.9 ,,32.8 ,,,33.5 ,33.9 ,,29.9 ,24.0 ,24.6 ,2.47 ,26.9 ,0.03 ,0.03 ,14.29 ,-,-,493 ,0.49 ,14.16 ,2.45 ,,0.01 ,,,,,,,""
2016/8/31 17:00,DS,-2071 ,3,35.9 ,,37.5 ,,,29.4 ,3.12 ,,33.4 ,40.5 ,26.2 ,34.1 ,34.5 ,34.1 ,37.3 ,33.3 ,-1.8 ,33.2 ,,31.5 ,32.8 ,,32.8 ,,,33.8 ,33.8 ,,29.8 ,24.0 ,24.6 ,2.49 ,26.6 ,0.03 ,0.03 ,14.29 ,-,-,493 ,0.49 ,14.72 ,2.45 ,,0.01 ,,,,,,,""
2016/8/31 23:00,DS,-2071 ,3,35.9 ,,37.2 ,,,29.5 ,3.19 ,,33.4 ,35.1 ,26.2 ,34.1 ,34.6 ,34.1 ,37.3 ,33.3 ,-1.8 ,33.2 ,,31.5 ,32.8 ,,32.7 ,,,33.8 ,33.9 ,,29.8 ,24.0 ,24.6 ,2.49 ,26.8 ,0.03 ,0.03 ,14.29 ,-,-,493 ,0.49 ,13.69 ,2.45 ,,0.01 ,,,,,,,""
