,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/9/1 5:00,DS,-2070 ,3,35.9 ,,37.0 ,,,29.5 ,3.23 ,,33.4 ,36.1 ,26.1 ,34.2 ,34.4 ,34.2 ,37.4 ,33.3 ,-1.9 ,33.2 ,,31.5 ,32.8 ,,32.8 ,,,33.8 ,33.9 ,,29.9 ,24.0 ,24.6 ,2.47 ,26.8 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,15.38 ,2.45 ,,0.01 ,,,,,,,""
2016/9/1 11:00,DS,-2069 ,3,35.9 ,,37.2 ,,,29.6 ,3.27 ,,33.4 ,40.5 ,26.1 ,34.1 ,34.6 ,34.2 ,37.3 ,33.3 ,-2.0 ,33.2 ,,31.5 ,32.8 ,,32.8 ,,,33.5 ,33.8 ,,29.8 ,24.0 ,24.6 ,2.44 ,26.7 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,15.00 ,2.45 ,,0.01 ,,,,,,,""
2016/9/1 17:00,DS,-2071 ,3,36.0 ,,37.4 ,,,29.6 ,3.51 ,,33.4 ,40.6 ,26.2 ,34.2 ,34.5 ,34.2 ,37.3 ,33.3 ,-2.0 ,33.3 ,,31.5 ,32.9 ,,32.8 ,,,33.6 ,33.9 ,,29.9 ,24.0 ,24.6 ,2.44 ,26.6 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,15.56 ,2.45 ,,0.01 ,,,,,,,""
2016/9/1 23:00,DS,-2071 ,3,36.0 ,,37.4 ,,,29.7 ,3.55 ,,33.4 ,40.6 ,26.2 ,34.2 ,34.6 ,34.2 ,37.3 ,33.3 ,-2.1 ,33.3 ,,31.6 ,32.9 ,,32.8 ,,,33.9 ,33.9 ,,29.9 ,24.0 ,24.6 ,2.45 ,26.6 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,15.56 ,2.45 ,,0.01 ,,,,,,,""
2016/9/2 5:00,DS,-2071 ,3,36.0 ,,37.7 ,,,29.7 ,3.66 ,,33.4 ,40.6 ,26.2 ,34.2 ,34.5 ,34.2 ,37.5 ,33.3 ,-2.0 ,33.3 ,,31.6 ,32.9 ,,32.8 ,,,33.6 ,34.0 ,,29.9 ,24.0 ,24.6 ,2.44 ,26.6 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,16.22 ,2.45 ,,0.01 ,,,,,,,""
2016/9/2 11:00,DS,-2071 ,3,36.0 ,,36.4 ,,,29.8 ,3.74 ,,33.4 ,40.6 ,26.2 ,34.2 ,34.6 ,34.2 ,37.3 ,33.3 ,-2.2 ,33.3 ,,31.6 ,32.9 ,,32.8 ,,,34.3 ,34.0 ,,29.9 ,24.0 ,24.6 ,2.44 ,26.6 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,16.03 ,2.44 ,,0.01 ,,,,,,,""
2016/9/2 17:00,DS,-2070 ,3,35.9 ,,37.4 ,,,29.9 ,3.99 ,,33.4 ,40.6 ,26.2 ,34.2 ,34.7 ,34.2 ,37.3 ,33.3 ,-2.1 ,33.3 ,,31.5 ,32.9 ,,32.8 ,,,33.9 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.45 ,26.7 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.49 ,16.69 ,2.44 ,,0.01 ,,,,,,,""
2016/9/2 23:00,DS,-2071 ,3,35.9 ,,36.6 ,,,29.9 ,4.08 ,,33.5 ,40.6 ,26.2 ,34.2 ,34.6 ,34.3 ,37.4 ,33.4 ,-2.0 ,33.3 ,,31.5 ,32.9 ,,32.8 ,,,34.0 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.46 ,26.9 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.48 ,15.94 ,2.44 ,,0.01 ,,,,,,,""
2016/9/3 5:00,DS,-2071 ,3,35.9 ,,45.5 ,,,30.0 ,4.15 ,,33.5 ,40.7 ,26.2 ,34.3 ,34.5 ,34.3 ,37.4 ,33.3 ,-2.0 ,33.3 ,,31.5 ,32.9 ,,32.8 ,,,34.0 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.46 ,27.0 ,0.03 ,0.03 ,14.53 ,-,-,493 ,0.48 ,16.50 ,2.44 ,,0.01 ,,,,,,,""
2016/9/3 11:00,DS,-2071 ,3,35.9 ,,36.9 ,,,30.1 ,4.19 ,,33.5 ,40.7 ,26.2 ,34.3 ,34.7 ,34.3 ,37.4 ,33.4 ,-1.9 ,33.4 ,,31.6 ,33.0 ,,32.9 ,,,34.1 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.46 ,27.1 ,0.02 ,0.03 ,14.53 ,-,-,493 ,0.48 ,17.16 ,2.44 ,,0.01 ,,,,,,,""
2016/9/3 17:00,DS,-2070 ,3,35.9 ,,37.3 ,,,30.1 ,4.19 ,,33.5 ,40.7 ,26.3 ,34.3 ,34.7 ,34.3 ,37.4 ,33.4 ,-1.8 ,33.4 ,,31.6 ,32.9 ,,32.9 ,,,34.0 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.46 ,27.2 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/3 23:00,DS,-2070 ,3,36.0 ,,36.9 ,,,30.2 ,4.06 ,,33.5 ,40.7 ,26.3 ,34.3 ,34.8 ,34.3 ,37.4 ,33.4 ,-1.7 ,33.4 ,,31.6 ,33.0 ,,32.9 ,,,34.1 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.47 ,27.3 ,0.02 ,0.03 ,14.53 ,-,-,493 ,0.48 ,16.69 ,2.44 ,,0.01 ,,,,,,,""
2016/9/4 5:00,DS,-2070 ,3,36.1 ,,37.5 ,,,30.3 ,4.02 ,,33.6 ,40.7 ,26.3 ,34.3 ,34.7 ,34.3 ,37.4 ,33.5 ,-1.7 ,33.4 ,,31.7 ,33.0 ,,32.9 ,,,34.0 ,34.0 ,,29.9 ,24.1 ,24.7 ,2.46 ,27.4 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/4 11:00,DS,-2070 ,3,36.2 ,,37.6 ,,,30.4 ,3.95 ,,33.6 ,40.8 ,26.3 ,34.3 ,34.8 ,34.4 ,37.4 ,33.5 ,-1.6 ,33.5 ,,31.7 ,33.0 ,,33.0 ,,,34.0 ,34.1 ,,30.0 ,24.1 ,24.7 ,2.46 ,27.4 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.53 ,2.44 ,,0.01 ,,,,,,,""
2016/9/4 17:00,DS,-2070 ,3,36.2 ,,37.6 ,,,30.5 ,4.09 ,,33.6 ,40.8 ,26.3 ,34.3 ,34.9 ,34.3 ,37.3 ,35.3 ,-1.4 ,33.4 ,,31.7 ,33.0 ,,32.9 ,,,33.6 ,34.1 ,,29.9 ,24.1 ,24.7 ,2.47 ,27.5 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.91 ,2.44 ,,0.01 ,,,,,,,""
2016/9/4 23:00,DS,-2070 ,3,36.2 ,,37.8 ,,,30.5 ,3.98 ,,33.6 ,40.8 ,26.3 ,34.3 ,34.9 ,34.4 ,37.5 ,33.5 ,-1.7 ,33.5 ,,31.7 ,33.0 ,,33.0 ,,,34.3 ,34.1 ,,30.0 ,24.1 ,24.8 ,2.47 ,27.6 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.81 ,2.44 ,,0.01 ,,,,,,,""
2016/9/5 5:00,DS,-2071 ,3,36.3 ,,37.7 ,,,30.6 ,4.00 ,,33.6 ,40.8 ,26.3 ,34.4 ,35.0 ,34.4 ,37.4 ,35.9 ,-1.4 ,33.6 ,,31.8 ,33.1 ,,33.1 ,,,34.2 ,34.2 ,,30.0 ,24.1 ,24.8 ,2.46 ,27.7 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,19.41 ,2.44 ,,0.01 ,,,,,,,""
2016/9/5 11:00,DS,-2068 ,3,36.3 ,,37.9 ,,,30.6 ,4.09 ,,33.6 ,40.7 ,26.4 ,34.4 ,35.0 ,34.5 ,37.4 ,37.0 ,-1.3 ,33.7 ,,31.9 ,33.2 ,,33.2 ,,,34.1 ,34.2 ,,30.0 ,24.1 ,24.8 ,2.46 ,27.8 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.63 ,2.44 ,,0.01 ,,,,,,,""
2016/9/5 17:00,DS,-2071 ,3,36.3 ,,37.9 ,,,30.7 ,4.24 ,,33.7 ,40.8 ,26.4 ,34.5 ,35.0 ,34.5 ,37.4 ,37.2 ,-1.3 ,33.6 ,,31.9 ,33.2 ,,33.1 ,,,34.3 ,34.3 ,,30.0 ,24.1 ,24.8 ,2.47 ,27.9 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,15.94 ,2.44 ,,0.01 ,,,,,,,""
2016/9/5 23:00,DS,-2071 ,3,36.4 ,,45.5 ,,,30.7 ,4.23 ,,33.7 ,40.9 ,26.4 ,34.5 ,34.9 ,34.5 ,37.1 ,36.9 ,0.4 ,33.6 ,,31.9 ,33.1 ,,33.1 ,,,34.3 ,34.2 ,,30.0 ,24.2 ,24.8 ,2.48 ,28.1 ,0.02 ,0.02 ,14.53 ,-,-,493 ,0.48 ,18.09 ,2.44 ,,0.01 ,,,,,,,""
2016/9/6 5:00,DS,-2068 ,3,36.3 ,,41.1 ,,,30.8 ,4.35 ,,33.7 ,40.9 ,26.4 ,34.5 ,35.0 ,34.6 ,37.2 ,37.3 ,0.5 ,33.7 ,,32.0 ,33.2 ,,33.2 ,,,33.4 ,34.2 ,,30.1 ,24.2 ,24.8 ,2.48 ,28.3 ,0.01 ,0.02 ,14.53 ,-,-,493 ,0.48 ,19.13 ,2.44 ,,0.01 ,,,,,,,""
2016/9/6 11:00,DS,-2071 ,3,36.3 ,,37.5 ,,,30.9 ,4.37 ,,33.8 ,40.8 ,26.5 ,34.5 ,35.1 ,34.6 ,37.3 ,37.6 ,0.6 ,33.8 ,,32.1 ,33.4 ,,33.4 ,,,34.2 ,34.3 ,,30.1 ,24.2 ,24.8 ,4.16 ,28.4 ,0.01 ,0.02 ,14.53 ,-,-,493 ,0.48 ,17.25 ,2.44 ,,0.01 ,,,,,,,""
2016/9/6 17:00,DS,-2071 ,3,36.3 ,,37.9 ,,,30.9 ,4.45 ,,33.8 ,40.9 ,26.4 ,34.6 ,35.0 ,34.6 ,37.2 ,37.6 ,0.6 ,33.7 ,,32.1 ,33.3 ,,33.3 ,,,34.9 ,34.3 ,,30.1 ,24.2 ,24.8 ,4.17 ,28.5 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.16 ,2.45 ,,0.01 ,,,,,,,""
2016/9/6 23:00,DS,-2071 ,3,36.3 ,,51.1 ,,,31.0 ,4.32 ,,33.8 ,40.9 ,26.5 ,34.6 ,35.0 ,34.6 ,37.3 ,37.7 ,0.4 ,33.8 ,,32.1 ,33.3 ,,33.3 ,,,34.1 ,34.3 ,,30.1 ,24.2 ,24.8 ,4.18 ,28.6 ,0.02 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.72 ,2.45 ,,0.01 ,,,,,,,""
2016/9/7 5:00,DS,-2069 ,3,36.2 ,,37.4 ,,,31.1 ,4.28 ,,33.8 ,41.0 ,26.5 ,34.6 ,35.0 ,34.7 ,37.4 ,37.8 ,0.3 ,33.8 ,,32.2 ,33.4 ,,33.4 ,,,35.0 ,34.3 ,,30.1 ,24.2 ,24.8 ,4.16 ,28.7 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,18.00 ,2.44 ,,0.01 ,,,,,,,""
2016/9/7 11:00,DS,-2068 ,3,36.5 ,,37.8 ,,,31.1 ,4.25 ,,33.9 ,41.0 ,26.5 ,34.7 ,35.1 ,34.7 ,37.4 ,37.7 ,0.7 ,33.9 ,,32.3 ,33.4 ,,33.4 ,,,34.3 ,34.4 ,,30.1 ,24.2 ,24.8 ,4.13 ,28.5 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.72 ,2.44 ,,0.01 ,,,,,,,""
2016/9/7 17:00,DS,-2071 ,3,36.4 ,,37.6 ,,,31.3 ,4.34 ,,33.9 ,41.0 ,26.5 ,34.7 ,35.1 ,34.7 ,37.6 ,37.1 ,0.9 ,33.9 ,,32.3 ,33.4 ,,33.4 ,,,34.3 ,34.4 ,,30.1 ,24.2 ,24.8 ,4.11 ,28.5 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.06 ,2.44 ,,0.01 ,,,,,,,""
2016/9/7 23:00,DS,-2070 ,3,36.5 ,,37.3 ,,,31.4 ,4.13 ,,33.9 ,41.0 ,26.5 ,34.7 ,35.2 ,34.8 ,37.6 ,37.4 ,1.1 ,33.9 ,,32.3 ,33.4 ,,33.4 ,,,34.4 ,34.5 ,,30.2 ,24.2 ,24.9 ,4.08 ,28.2 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,18.47 ,2.44 ,,0.01 ,,,,,,,""
2016/9/8 5:00,DS,-2071 ,3,36.5 ,,37.3 ,,,31.6 ,4.07 ,,33.9 ,41.1 ,26.5 ,34.7 ,35.2 ,34.8 ,37.4 ,37.5 ,1.5 ,33.9 ,,32.3 ,33.4 ,,33.4 ,,,34.5 ,34.5 ,,30.1 ,24.2 ,24.8 ,4.05 ,28.0 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/8 11:00,DS,-2070 ,3,36.5 ,,37.7 ,,,31.8 ,4.09 ,,34.0 ,41.1 ,26.6 ,34.7 ,35.1 ,34.8 ,37.5 ,37.5 ,1.3 ,33.9 ,,32.4 ,33.5 ,,33.5 ,,,34.5 ,34.4 ,,30.1 ,24.2 ,24.8 ,4.03 ,27.8 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.49 ,18.28 ,2.44 ,,0.01 ,,,,,,,""
2016/9/8 17:00,DS,-2068 ,3,36.4 ,,37.1 ,,,32.0 ,4.39 ,,34.0 ,41.1 ,26.6 ,34.7 ,35.2 ,34.9 ,37.5 ,37.5 ,1.8 ,33.9 ,,32.4 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.2 ,24.2 ,24.9 ,4.03 ,27.6 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.49 ,17.06 ,2.44 ,,0.01 ,,,,,,,""
2016/9/8 23:00,DS,-2066 ,3,36.5 ,,37.7 ,,,32.2 ,4.44 ,,34.0 ,41.1 ,26.6 ,34.8 ,35.2 ,34.9 ,37.5 ,37.6 ,1.9 ,34.0 ,,32.4 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,4.04 ,27.8 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.49 ,18.56 ,2.44 ,,0.01 ,,,,,,,""
2016/9/9 5:00,DS,-2069 ,3,36.5 ,,37.7 ,,,32.4 ,4.31 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,34.9 ,37.4 ,37.5 ,2.3 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.2 ,24.2 ,24.9 ,4.04 ,27.8 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.49 ,17.72 ,2.44 ,,0.01 ,,,,,,,""
2016/9/9 11:00,DS,-2068 ,3,36.5 ,,37.7 ,,,32.6 ,3.93 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,35.0 ,37.4 ,37.6 ,2.7 ,34.0 ,,32.5 ,33.6 ,,33.6 ,,,34.5 ,34.5 ,,30.2 ,24.2 ,24.9 ,4.02 ,27.8 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.49 ,16.78 ,2.44 ,,0.01 ,,,,,,,""
2016/9/9 17:00,DS,-2071 ,3,36.4 ,,41.3 ,,,32.8 ,3.77 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.3 ,35.0 ,37.4 ,37.5 ,3.0 ,34.0 ,,32.5 ,33.6 ,,33.5 ,,,34.5 ,34.5 ,,30.2 ,24.2 ,24.9 ,4.00 ,27.7 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.49 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/9 23:00,DS,-2071 ,3,36.3 ,,36.8 ,,,33.0 ,3.66 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,35.0 ,37.3 ,37.4 ,3.3 ,34.0 ,,32.5 ,33.6 ,,33.6 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.97 ,27.6 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,14.81 ,2.44 ,,0.01 ,,,,,,,""
2016/9/10 5:00,DS,-2070 ,3,36.2 ,,36.6 ,,,33.2 ,3.69 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,35.0 ,37.5 ,37.4 ,3.5 ,34.0 ,,32.5 ,33.6 ,,33.6 ,,,34.5 ,34.5 ,,30.2 ,24.3 ,24.9 ,3.93 ,27.4 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,15.66 ,2.44 ,,0.01 ,,,,,,,""
2016/9/10 11:00,DS,-2071 ,3,35.9 ,,36.1 ,,,33.7 ,3.60 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.3 ,35.0 ,37.4 ,37.4 ,3.8 ,33.9 ,,32.5 ,33.6 ,,33.5 ,,,34.5 ,34.6 ,,30.2 ,24.3 ,24.9 ,3.90 ,27.1 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,15.84 ,2.44 ,,0.01 ,,,,,,,""
2016/9/10 17:00,DS,-2071 ,3,35.8 ,,37.3 ,,,33.9 ,3.68 ,,34.0 ,41.2 ,26.6 ,34.9 ,35.3 ,35.0 ,37.3 ,37.4 ,4.2 ,34.0 ,,32.6 ,33.6 ,,33.6 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.88 ,26.7 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,15.94 ,2.44 ,,0.01 ,,,,,,,""
2016/9/10 23:00,DS,-2070 ,3,35.8 ,,35.3 ,,,34.1 ,3.68 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.3 ,35.0 ,37.2 ,37.3 ,4.4 ,33.9 ,,32.6 ,33.5 ,,33.6 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.87 ,26.5 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.22 ,2.44 ,,0.01 ,,,,,,,""
2016/9/11 5:00,DS,-2071 ,3,35.8 ,,38.7 ,,,34.2 ,3.63 ,,34.1 ,41.2 ,26.6 ,34.9 ,35.3 ,35.0 ,37.2 ,37.3 ,4.4 ,33.9 ,,32.6 ,33.5 ,,33.6 ,,,34.5 ,34.5 ,,30.2 ,24.3 ,24.9 ,3.86 ,26.5 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.78 ,2.44 ,,0.01 ,,,,,,,""
2016/9/11 11:00,DS,-2071 ,3,35.6 ,,34.9 ,,,34.3 ,3.71 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.3 ,35.0 ,37.1 ,37.3 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.84 ,26.4 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.69 ,2.44 ,,0.01 ,,,,,,,""
2016/9/11 17:00,DS,-2071 ,3,35.6 ,,34.6 ,,,34.4 ,3.84 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,35.0 ,37.1 ,37.2 ,4.5 ,33.9 ,,32.6 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.2 ,24.3 ,24.9 ,3.84 ,26.3 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,15.66 ,2.44 ,,0.01 ,,,,,,,""
2016/9/11 23:00,DS,-2071 ,3,35.6 ,,34.8 ,,,34.5 ,3.81 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,35.0 ,37.1 ,37.2 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.84 ,26.3 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.13 ,2.44 ,,0.01 ,,,,,,,""
2016/9/12 5:00,DS,-2071 ,3,35.5 ,,35.3 ,,,34.6 ,3.82 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,35.0 ,37.1 ,37.2 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.83 ,26.3 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.59 ,2.44 ,,0.01 ,,,,,,,""
2016/9/12 11:00,DS,-2071 ,3,35.5 ,,36.5 ,,,34.6 ,3.83 ,,34.1 ,41.2 ,26.7 ,34.8 ,35.2 ,35.0 ,37.1 ,37.2 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.6 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.82 ,26.3 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.88 ,2.45 ,,0.01 ,,,,,,,""
2016/9/12 17:00,DS,-2071 ,3,35.5 ,,37.5 ,,,34.6 ,3.87 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,34.9 ,37.1 ,37.3 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.6 ,,30.1 ,24.3 ,24.9 ,3.81 ,26.2 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.97 ,2.44 ,,0.01 ,,,,,,,""
2016/9/12 23:00,DS,-2072 ,3,35.5 ,,34.3 ,,,34.6 ,3.96 ,,34.0 ,41.2 ,26.6 ,34.8 ,35.2 ,34.9 ,37.1 ,37.3 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.79 ,26.1 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,16.88 ,2.44 ,,0.01 ,,,,,,,""
2016/9/13 5:00,DS,-2071 ,3,35.4 ,,34.3 ,,,34.6 ,4.16 ,,34.0 ,41.2 ,26.6 ,34.7 ,35.1 ,34.9 ,37.1 ,37.3 ,4.5 ,33.9 ,,32.5 ,33.5 ,,33.5 ,,,34.5 ,34.5 ,,30.2 ,24.3 ,24.9 ,3.78 ,26.0 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,17.25 ,2.44 ,,0.01 ,,,,,,,""
2016/9/13 11:00,DS,-2073 ,3,35.6 ,,34.3 ,,,34.6 ,4.11 ,,34.0 ,41.2 ,26.6 ,34.7 ,35.1 ,34.9 ,37.1 ,37.3 ,4.3 ,33.8 ,,32.4 ,33.4 ,,33.4 ,,,34.4 ,34.5 ,,30.1 ,24.3 ,24.9 ,3.77 ,25.9 ,0.02 ,0.01 ,14.53 ,-,-,493 ,0.48 ,17.25 ,2.44 ,,0.01 ,,,,,,,""
2016/9/13 17:00,DS,-2072 ,3,35.5 ,,36.9 ,,,34.5 ,4.10 ,,33.9 ,41.2 ,26.6 ,34.7 ,35.1 ,34.9 ,37.0 ,37.2 ,4.3 ,33.8 ,,32.5 ,33.5 ,,33.4 ,,,34.4 ,34.4 ,,30.1 ,24.3 ,24.9 ,3.73 ,25.8 ,0.02 ,0.00 ,14.53 ,-,-,493 ,0.48 ,16.31 ,2.44 ,,0.01 ,,,,,,,""
2016/9/13 23:00,DS,-2072 ,3,35.5 ,,34.1 ,,,34.4 ,4.01 ,,33.8 ,41.0 ,26.6 ,34.6 ,35.0 ,34.7 ,36.9 ,37.1 ,4.2 ,33.7 ,,32.3 ,33.3 ,,33.3 ,,,34.3 ,34.3 ,,30.1 ,24.3 ,24.9 ,3.71 ,25.8 ,0.02 ,0.00 ,14.53 ,-,-,493 ,0.48 ,18.28 ,2.44 ,,0.01 ,,,,,,,""
2016/9/14 5:00,DS,-2071 ,3,35.4 ,,34.0 ,,,34.3 ,4.08 ,,33.8 ,40.9 ,26.6 ,34.5 ,35.0 ,34.7 ,36.8 ,37.1 ,4.3 ,33.6 ,,32.2 ,33.2 ,,33.2 ,,,34.3 ,34.3 ,,30.1 ,24.3 ,24.9 ,3.69 ,25.7 ,0.02 ,0.00 ,14.53 ,-,-,493 ,0.48 ,16.78 ,2.44 ,,0.01 ,,,,,,,""
2016/9/14 11:00,DS,-2071 ,3,35.3 ,,34.1 ,,,34.2 ,4.13 ,,33.8 ,40.9 ,26.6 ,34.5 ,34.9 ,34.7 ,36.8 ,37.1 ,4.4 ,33.6 ,,32.2 ,33.2 ,,33.2 ,,,34.3 ,34.3 ,,30.1 ,24.3 ,24.9 ,3.68 ,25.6 ,0.02 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.44 ,2.44 ,,0.01 ,,,,,,,""
2016/9/14 17:00,DS,-2071 ,3,35.3 ,,51.4 ,,,34.1 ,4.30 ,,33.8 ,40.9 ,26.6 ,34.5 ,34.9 ,34.7 ,36.8 ,37.1 ,4.5 ,33.6 ,,32.3 ,33.2 ,,33.2 ,,,34.3 ,34.3 ,,30.1 ,24.3 ,24.9 ,3.69 ,25.5 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,16.59 ,2.44 ,,0.01 ,,,,,,,""
2016/9/14 23:00,DS,-2071 ,3,35.3 ,,34.0 ,,,34.0 ,4.30 ,,33.8 ,40.9 ,26.6 ,34.5 ,34.9 ,34.6 ,36.5 ,36.9 ,5.0 ,33.6 ,,32.2 ,33.2 ,,33.2 ,,,34.3 ,34.3 ,,30.0 ,24.3 ,24.9 ,3.70 ,25.6 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.81 ,2.44 ,,0.01 ,,,,,,,""
2016/9/15 5:00,DS,-2072 ,3,35.2 ,,36.1 ,,,33.9 ,4.32 ,,33.7 ,40.9 ,26.6 ,34.5 ,34.9 ,34.6 ,36.4 ,36.9 ,5.0 ,33.6 ,,32.2 ,33.2 ,,33.2 ,,,34.2 ,34.2 ,,30.0 ,24.3 ,24.9 ,3.70 ,25.7 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.81 ,2.44 ,,0.01 ,,,,,,,""
2016/9/15 11:00,DS,-2071 ,3,35.2 ,,35.5 ,,,34.0 ,4.19 ,,33.6 ,40.9 ,26.6 ,34.4 ,34.8 ,34.6 ,36.4 ,36.9 ,5.0 ,33.6 ,,32.2 ,33.1 ,,33.2 ,,,34.2 ,34.2 ,,30.0 ,24.3 ,24.9 ,3.69 ,25.8 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,16.50 ,2.44 ,,0.01 ,,,,,,,""
2016/9/15 17:00,DS,-2071 ,3,35.1 ,,36.6 ,,,33.9 ,4.21 ,,33.7 ,40.9 ,26.6 ,34.4 ,34.9 ,34.6 ,36.4 ,36.9 ,5.1 ,33.6 ,,32.2 ,33.1 ,,33.2 ,,,34.1 ,34.2 ,,30.0 ,24.3 ,24.9 ,3.70 ,25.8 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,15.75 ,2.44 ,,0.01 ,,,,,,,""
2016/9/15 23:00,DS,-2071 ,3,35.1 ,,33.7 ,,,33.9 ,4.05 ,,33.7 ,40.9 ,26.6 ,34.4 ,34.8 ,34.6 ,36.4 ,36.9 ,5.1 ,33.5 ,,32.2 ,33.1 ,,33.1 ,,,34.2 ,34.1 ,,30.0 ,24.3 ,24.9 ,3.70 ,25.9 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.44 ,2.44 ,,0.01 ,,,,,,,""
2016/9/16 5:00,DS,-2072 ,3,35.0 ,,33.6 ,,,33.9 ,4.12 ,,33.7 ,40.9 ,26.6 ,34.3 ,34.8 ,34.5 ,36.3 ,36.8 ,5.1 ,33.5 ,,32.1 ,33.1 ,,33.1 ,,,34.1 ,34.1 ,,30.0 ,24.3 ,24.9 ,3.69 ,26.0 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.63 ,2.44 ,,0.01 ,,,,,,,""
2016/9/16 11:00,DS,-2073 ,3,35.0 ,,33.6 ,,,33.9 ,4.15 ,,33.6 ,40.9 ,26.6 ,34.3 ,34.7 ,34.5 ,36.3 ,36.8 ,5.1 ,33.4 ,,32.1 ,33.1 ,,33.1 ,,,34.1 ,34.1 ,,29.9 ,24.3 ,24.9 ,3.69 ,25.9 ,0.01 ,0.00 ,14.53 ,-,-,493 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/16 17:00,DS,-2072 ,3,34.9 ,,33.3 ,,,33.9 ,4.34 ,,33.6 ,40.9 ,26.6 ,34.3 ,34.8 ,34.5 ,36.3 ,36.8 ,5.1 ,33.5 ,,32.1 ,33.1 ,,33.1 ,,,34.0 ,34.0 ,,30.0 ,24.3 ,24.9 ,3.69 ,25.9 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.47 ,2.44 ,,0.01 ,,,,,,,""
2016/9/16 23:00,DS,-2071 ,3,34.8 ,,33.4 ,,,33.9 ,4.49 ,,33.6 ,40.9 ,26.6 ,34.3 ,34.7 ,34.5 ,36.1 ,36.7 ,5.3 ,33.4 ,,32.1 ,33.0 ,,33.0 ,,,34.0 ,34.0 ,,29.9 ,24.3 ,24.9 ,3.68 ,26.0 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,17.25 ,2.44 ,,0.01 ,,,,,,,""
2016/9/17 5:00,DS,-2072 ,3,34.8 ,,33.2 ,,,33.9 ,4.62 ,,33.6 ,40.9 ,26.6 ,34.2 ,34.6 ,34.5 ,36.3 ,36.7 ,5.3 ,33.4 ,,32.1 ,33.0 ,,33.0 ,,,34.0 ,34.0 ,,29.9 ,24.3 ,25.0 ,3.67 ,26.0 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.09 ,2.44 ,,0.01 ,,,,,,,""
2016/9/17 11:00,DS,-2073 ,3,34.7 ,,33.3 ,,,33.8 ,4.65 ,,33.5 ,40.9 ,26.6 ,34.2 ,34.7 ,34.4 ,36.1 ,36.7 ,5.3 ,33.4 ,,32.0 ,33.0 ,,32.9 ,,,34.0 ,34.0 ,,29.9 ,24.3 ,25.0 ,3.66 ,25.9 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.00 ,2.44 ,,0.01 ,,,,,,,""
2016/9/17 17:00,DS,-2072 ,3,34.7 ,,33.2 ,,,33.8 ,4.72 ,,33.5 ,40.9 ,26.6 ,34.2 ,34.6 ,34.4 ,36.1 ,36.6 ,5.4 ,33.3 ,,32.0 ,32.9 ,,33.0 ,,,34.0 ,34.0 ,,29.9 ,24.3 ,25.0 ,3.67 ,25.9 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.48 ,19.41 ,2.44 ,,0.01 ,,,,,,,""
2016/9/17 23:00,DS,-2072 ,3,34.7 ,,33.2 ,,,33.8 ,4.68 ,,33.5 ,40.9 ,26.6 ,34.2 ,34.6 ,34.3 ,36.0 ,36.6 ,5.5 ,33.3 ,,32.0 ,32.9 ,,32.9 ,,,33.9 ,34.0 ,,29.9 ,24.3 ,25.0 ,3.67 ,26.1 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.48 ,19.03 ,2.44 ,,0.01 ,,,,,,,""
2016/9/18 5:00,DS,-2071 ,3,34.6 ,,33.1 ,,,33.8 ,4.87 ,,33.5 ,40.8 ,26.6 ,34.2 ,34.5 ,34.3 ,36.0 ,36.5 ,5.5 ,33.3 ,,32.0 ,32.9 ,,32.9 ,,,33.9 ,33.9 ,,29.9 ,24.4 ,25.0 ,3.65 ,26.0 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,17.91 ,2.44 ,,0.01 ,,,,,,,""
2016/9/18 11:00,DS,-2072 ,3,34.6 ,,33.0 ,,,33.8 ,4.95 ,,33.4 ,40.8 ,26.6 ,34.1 ,34.5 ,34.3 ,35.9 ,36.5 ,5.6 ,33.3 ,,32.0 ,32.9 ,,32.9 ,,,33.9 ,33.9 ,,29.9 ,24.4 ,25.0 ,3.64 ,26.0 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,20.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/18 17:00,DS,-2072 ,3,34.5 ,,32.8 ,,,33.7 ,5.16 ,,33.4 ,40.8 ,26.6 ,34.1 ,34.5 ,34.3 ,35.9 ,36.5 ,5.7 ,33.2 ,,31.9 ,32.9 ,,32.9 ,,,33.9 ,33.9 ,,29.9 ,24.4 ,25.0 ,3.62 ,25.8 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.94 ,2.44 ,,0.01 ,,,,,,,""
2016/9/18 23:00,DS,-2073 ,4,34.5 ,,32.8 ,,,33.7 ,5.00 ,,33.4 ,40.8 ,26.6 ,34.1 ,34.5 ,34.3 ,35.8 ,36.4 ,5.7 ,33.2 ,,31.9 ,32.8 ,,32.8 ,,,33.8 ,33.9 ,,29.9 ,24.4 ,25.0 ,3.61 ,25.7 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,19.97 ,2.44 ,,0.01 ,,,,,,,""
2016/9/19 5:00,DS,-2073 ,4,34.4 ,,32.7 ,,,33.7 ,4.82 ,,33.4 ,40.8 ,26.5 ,34.0 ,34.4 ,34.2 ,35.8 ,36.4 ,5.7 ,33.1 ,,31.9 ,32.8 ,,32.8 ,,,33.7 ,33.8 ,,29.8 ,24.4 ,25.0 ,3.59 ,25.6 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.38 ,2.44 ,,0.01 ,,,,,,,""
2016/9/19 11:00,DS,-2073 ,4,34.4 ,,32.6 ,,,33.6 ,4.63 ,,33.3 ,40.7 ,26.5 ,34.0 ,34.3 ,34.2 ,35.7 ,36.3 ,5.8 ,33.1 ,,31.8 ,32.8 ,,32.7 ,,,33.8 ,33.8 ,,29.8 ,24.4 ,25.1 ,3.57 ,25.5 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,17.44 ,2.44 ,,0.01 ,,,,,,,""
2016/9/19 17:00,DS,-2073 ,4,34.3 ,,32.5 ,,,33.6 ,4.60 ,,33.3 ,40.7 ,26.5 ,33.9 ,34.3 ,34.1 ,35.6 ,36.3 ,5.8 ,33.1 ,,31.8 ,32.7 ,,32.7 ,,,33.7 ,33.7 ,,29.8 ,24.4 ,25.1 ,3.56 ,25.3 ,0.06 ,0.04 ,14.53 ,-,-,493 ,0.48 ,19.97 ,2.44 ,,0.01 ,,,,,,,""
2016/9/19 23:00,DS,-2073 ,4,34.3 ,,36.1 ,,,33.5 ,4.54 ,,33.3 ,40.7 ,26.5 ,33.9 ,34.3 ,34.1 ,35.6 ,36.3 ,5.9 ,33.0 ,,31.7 ,32.7 ,,32.7 ,,,33.7 ,33.7 ,,29.8 ,24.4 ,25.1 ,3.55 ,25.2 ,0.06 ,0.04 ,14.53 ,-,-,493 ,0.48 ,18.09 ,2.44 ,,0.01 ,,,,,,,""
2016/9/20 5:00,DS,-2073 ,4,34.3 ,,34.4 ,,,33.5 ,4.51 ,,33.2 ,40.7 ,26.5 ,33.9 ,34.2 ,34.1 ,35.5 ,36.3 ,5.8 ,33.0 ,,31.7 ,32.7 ,,32.6 ,,,33.6 ,33.6 ,,29.8 ,24.4 ,25.1 ,3.53 ,25.2 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.94 ,2.44 ,,0.01 ,,,,,,,""
2016/9/20 11:00,DS,-2073 ,4,34.2 ,,32.6 ,,,33.4 ,4.43 ,,33.1 ,40.7 ,26.4 ,33.8 ,34.2 ,34.0 ,35.5 ,36.2 ,5.9 ,32.9 ,,31.6 ,32.6 ,,32.6 ,,,33.6 ,33.6 ,,29.7 ,24.4 ,25.1 ,3.51 ,25.1 ,0.06 ,0.04 ,14.53 ,-,-,493 ,0.48 ,17.91 ,2.44 ,,0.01 ,,,,,,,""
2016/9/20 17:00,DS,-2073 ,4,34.2 ,,32.8 ,,,33.3 ,4.53 ,,33.1 ,40.6 ,26.4 ,33.8 ,34.1 ,33.9 ,35.4 ,36.1 ,5.9 ,32.9 ,,31.5 ,32.5 ,,32.5 ,,,33.5 ,33.6 ,,29.7 ,24.4 ,25.1 ,3.49 ,24.8 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.48 ,18.47 ,2.44 ,,0.01 ,,,,,,,""
2016/9/20 23:00,DS,-2073 ,4,34.1 ,,32.7 ,,,33.2 ,4.50 ,,33.0 ,40.5 ,26.4 ,33.6 ,34.0 ,33.8 ,35.3 ,36.0 ,5.8 ,32.8 ,,31.5 ,32.4 ,,32.4 ,,,33.5 ,33.4 ,,29.7 ,24.4 ,25.1 ,3.47 ,24.7 ,0.06 ,0.04 ,14.53 ,-,-,493 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/21 5:00,DS,-2073 ,4,34.0 ,,32.7 ,,,33.0 ,4.15 ,,32.9 ,40.3 ,26.4 ,33.6 ,34.0 ,33.8 ,35.3 ,35.9 ,5.9 ,32.7 ,,31.4 ,32.4 ,,32.4 ,,,33.4 ,33.4 ,,29.7 ,24.4 ,25.1 ,3.44 ,24.5 ,0.06 ,0.04 ,14.53 ,-,-,493 ,0.48 ,18.47 ,2.44 ,,0.01 ,,,,,,,""
2016/9/21 11:00,DS,-2073 ,4,34.0 ,,32.8 ,,,32.8 ,3.87 ,,32.9 ,40.3 ,26.4 ,33.5 ,33.8 ,33.7 ,35.2 ,35.8 ,5.9 ,32.6 ,,31.4 ,32.3 ,,32.3 ,,,33.3 ,33.3 ,,29.6 ,24.4 ,25.1 ,3.40 ,24.3 ,0.06 ,0.04 ,14.53 ,-,-,493 ,0.48 ,18.66 ,2.44 ,,0.01 ,,,,,,,""
2016/9/21 17:00,DS,-2073 ,4,34.0 ,,32.8 ,,,32.5 ,3.94 ,,32.8 ,40.3 ,26.3 ,33.5 ,33.8 ,33.6 ,35.1 ,35.8 ,6.0 ,32.6 ,,31.3 ,32.3 ,,32.2 ,,,33.2 ,33.3 ,,29.6 ,24.4 ,25.1 ,3.38 ,24.0 ,0.06 ,0.04 ,14.52 ,-,-,492 ,0.48 ,17.16 ,2.44 ,,0.01 ,,,,,,,""
2016/9/21 23:00,DS,-2073 ,4,34.2 ,,33.3 ,,,32.2 ,3.96 ,,32.8 ,40.2 ,26.4 ,33.4 ,33.8 ,33.6 ,35.0 ,35.7 ,6.0 ,32.5 ,,31.3 ,32.2 ,,32.2 ,,,33.3 ,33.3 ,,29.6 ,24.4 ,25.1 ,3.37 ,23.6 ,0.06 ,0.04 ,14.52 ,-,-,492 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/22 5:00,DS,-2073 ,3,34.6 ,,34.0 ,,,32.0 ,4.13 ,,32.7 ,40.2 ,26.3 ,33.4 ,33.7 ,33.6 ,35.0 ,35.7 ,6.1 ,32.5 ,,31.2 ,32.2 ,,32.2 ,,,33.2 ,33.2 ,,29.6 ,24.4 ,25.1 ,3.37 ,23.4 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.48 ,18.28 ,2.44 ,,0.01 ,,,,,,,""
2016/9/22 11:00,DS,-2073 ,3,34.8 ,,34.5 ,,,31.7 ,4.27 ,,32.7 ,40.2 ,26.3 ,33.4 ,33.7 ,33.6 ,34.9 ,35.6 ,6.2 ,32.5 ,,31.2 ,32.2 ,,32.2 ,,,33.2 ,33.2 ,,29.5 ,24.4 ,25.1 ,3.37 ,23.4 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.48 ,17.63 ,2.44 ,,0.01 ,,,,,,,""
2016/9/22 17:00,DS,-2073 ,3,34.9 ,,34.6 ,,,31.6 ,4.61 ,,32.7 ,40.2 ,26.3 ,33.3 ,33.6 ,33.5 ,34.9 ,35.6 ,6.2 ,32.5 ,,31.2 ,32.2 ,,32.1 ,,,33.1 ,33.1 ,,29.5 ,24.4 ,25.1 ,3.38 ,23.5 ,0.05 ,0.04 ,14.53 ,-,-,493 ,0.48 ,17.72 ,2.44 ,,0.01 ,,,,,,,""
2016/9/22 23:00,DS,-2075 ,3,34.9 ,,34.6 ,,,31.5 ,5.01 ,,32.6 ,40.2 ,26.3 ,33.3 ,33.6 ,33.5 ,34.8 ,35.6 ,6.2 ,32.4 ,,31.1 ,32.0 ,,32.1 ,,,33.1 ,33.1 ,,29.4 ,24.4 ,25.1 ,3.37 ,23.6 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.66 ,2.44 ,,0.01 ,,,,,,,""
2016/9/23 5:00,DS,-2073 ,3,34.4 ,,33.9 ,,,31.5 ,4.88 ,,32.6 ,40.1 ,26.2 ,33.2 ,33.5 ,33.4 ,34.8 ,35.5 ,6.2 ,32.3 ,,31.1 ,32.0 ,,32.0 ,,,33.1 ,33.0 ,,29.4 ,24.4 ,25.1 ,3.38 ,23.6 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.84 ,2.44 ,,0.01 ,,,,,,,""
2016/9/23 11:00,DS,-2074 ,3,34.1 ,,33.6 ,,,31.6 ,4.84 ,,32.5 ,40.1 ,26.2 ,33.2 ,33.4 ,33.4 ,34.7 ,35.4 ,6.2 ,32.2 ,,31.0 ,31.9 ,,31.9 ,,,33.0 ,33.0 ,,29.4 ,24.4 ,25.1 ,3.38 ,23.7 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.19 ,2.44 ,,0.01 ,,,,,,,""
2016/9/23 17:00,DS,-2075 ,3,33.9 ,,33.3 ,,,31.7 ,4.81 ,,32.5 ,40.1 ,26.2 ,33.1 ,33.4 ,33.3 ,34.6 ,35.4 ,6.3 ,32.3 ,,31.0 ,31.9 ,,31.9 ,,,32.9 ,32.9 ,,29.4 ,24.4 ,25.1 ,3.40 ,23.9 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.66 ,2.44 ,,0.01 ,,,,,,,""
2016/9/23 23:00,DS,-2074 ,3,33.8 ,,33.1 ,,,31.7 ,4.59 ,,32.5 ,40.1 ,26.2 ,33.1 ,33.3 ,33.3 ,34.6 ,35.4 ,6.3 ,32.2 ,,31.0 ,31.9 ,,31.9 ,,,32.9 ,32.9 ,,29.4 ,24.4 ,25.1 ,3.41 ,24.1 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,18.38 ,2.44 ,,0.01 ,,,,,,,""
2016/9/24 5:00,DS,-2074 ,4,33.7 ,,33.0 ,,,31.8 ,4.52 ,,32.4 ,40.1 ,26.2 ,33.1 ,33.3 ,33.3 ,34.6 ,35.3 ,6.2 ,32.2 ,,30.9 ,31.9 ,,31.9 ,,,32.9 ,32.9 ,,29.4 ,24.4 ,25.1 ,3.41 ,24.3 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,17.34 ,2.44 ,,0.01 ,,,,,,,""
2016/9/24 11:00,DS,-2075 ,4,33.6 ,,32.8 ,,,31.9 ,4.40 ,,32.3 ,40.1 ,26.1 ,33.0 ,33.3 ,33.2 ,34.5 ,35.2 ,6.3 ,32.1 ,,30.9 ,31.8 ,,31.8 ,,,32.9 ,32.8 ,,29.3 ,24.4 ,25.1 ,3.41 ,24.4 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,16.97 ,2.42 ,,0.01 ,,,,,,,""
2016/9/24 17:00,DS,-2075 ,4,33.6 ,,32.7 ,,,32.0 ,4.51 ,,32.3 ,40.0 ,26.1 ,32.9 ,33.2 ,33.2 ,34.5 ,35.2 ,6.3 ,32.1 ,,30.8 ,31.8 ,,31.7 ,,,32.8 ,32.8 ,,29.3 ,24.4 ,25.1 ,3.41 ,24.5 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,16.69 ,2.42 ,,0.01 ,,,,,,,""
2016/9/24 23:00,DS,-2075 ,4,33.4 ,,32.6 ,,,32.1 ,4.64 ,,32.3 ,40.0 ,26.1 ,32.9 ,33.2 ,33.1 ,34.5 ,35.1 ,6.3 ,32.1 ,,30.8 ,31.7 ,,31.7 ,,,32.8 ,32.8 ,,29.3 ,24.4 ,25.1 ,3.41 ,24.5 ,0.05 ,0.03 ,14.53 ,-,-,493 ,0.48 ,19.13 ,2.42 ,,0.01 ,,,,,,,""
2016/9/25 5:00,DS,-2075 ,4,33.4 ,,32.4 ,,,32.2 ,4.64 ,,32.3 ,40.1 ,26.1 ,32.9 ,33.2 ,33.1 ,34.5 ,35.2 ,6.2 ,32.1 ,,30.8 ,31.8 ,,31.7 ,,,32.8 ,32.8 ,,29.3 ,24.4 ,25.1 ,3.41 ,24.6 ,0.05 ,0.03 ,14.52 ,-,-,492 ,0.48 ,18.66 ,2.42 ,,0.01 ,,,,,,,""
2016/9/25 11:00,DS,-2075 ,4,33.3 ,,32.3 ,,,32.3 ,4.61 ,,32.3 ,40.0 ,26.1 ,32.9 ,33.1 ,33.1 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.8 ,31.7 ,,31.7 ,,,32.7 ,32.7 ,,29.3 ,24.4 ,25.1 ,3.41 ,24.6 ,0.05 ,0.03 ,14.52 ,-,-,492 ,0.48 ,17.34 ,2.42 ,,0.01 ,,,,,,,""
2016/9/25 17:00,DS,-2074 ,4,33.3 ,,32.2 ,,,32.4 ,4.85 ,,32.3 ,40.0 ,26.1 ,32.9 ,33.1 ,33.1 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.7 ,,31.7 ,,,32.8 ,32.8 ,,29.2 ,24.4 ,25.1 ,3.43 ,24.8 ,0.05 ,0.03 ,14.52 ,-,-,492 ,0.48 ,17.34 ,2.42 ,,0.01 ,,,,,,,""
2016/9/25 23:00,DS,-2074 ,4,33.3 ,,32.1 ,,,32.4 ,4.87 ,,32.2 ,40.0 ,26.0 ,32.9 ,33.1 ,33.1 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.8 ,31.7 ,,31.7 ,,,32.6 ,32.8 ,,29.2 ,24.4 ,25.1 ,3.44 ,24.9 ,0.05 ,0.03 ,14.52 ,-,-,492 ,0.48 ,18.00 ,2.42 ,,0.01 ,,,,,,,""
2016/9/26 5:00,DS,-2075 ,4,33.2 ,,32.0 ,,,32.5 ,4.81 ,,32.2 ,40.0 ,26.1 ,32.8 ,33.1 ,33.1 ,34.4 ,35.1 ,6.0 ,32.0 ,,30.7 ,31.6 ,,31.7 ,,,32.7 ,32.8 ,,29.2 ,24.4 ,25.1 ,3.44 ,25.1 ,0.05 ,0.03 ,14.52 ,-,-,492 ,0.48 ,16.78 ,2.42 ,,0.01 ,,,,,,,""
2016/9/26 11:00,DS,-2074 ,4,33.2 ,,31.9 ,,,32.6 ,4.71 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.0 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.8 ,,29.2 ,24.4 ,25.1 ,3.45 ,25.3 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.48 ,16.22 ,2.42 ,,0.01 ,,,,,,,""
2016/9/26 17:00,DS,-2075 ,4,33.2 ,,31.9 ,,,32.6 ,4.83 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.1 ,33.0 ,34.3 ,35.1 ,5.9 ,31.9 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.2 ,24.4 ,25.1 ,3.46 ,25.5 ,0.05 ,0.04 ,14.52 ,-,-,492 ,0.48 ,17.25 ,2.42 ,,0.01 ,,,,,,,""
2016/9/26 23:00,DS,-2074 ,4,33.1 ,,31.8 ,,,32.7 ,4.98 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.1 ,33.0 ,34.4 ,35.0 ,6.1 ,31.9 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.2 ,24.4 ,25.1 ,3.46 ,25.6 ,0.05 ,0.03 ,14.52 ,-,-,492 ,0.48 ,16.88 ,2.42 ,,0.01 ,,,,,,,""
2016/9/27 5:00,DS,-2075 ,4,33.1 ,,31.8 ,,,32.8 ,5.06 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.1 ,33.0 ,34.4 ,35.0 ,6.0 ,31.9 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.7 ,,29.2 ,24.5 ,25.1 ,3.45 ,25.6 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.48 ,17.16 ,2.42 ,,0.01 ,,,,,,,""
2016/9/27 11:00,DS,-2075 ,4,33.1 ,,31.7 ,,,32.8 ,5.30 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.1 ,33.0 ,34.3 ,35.0 ,6.0 ,31.9 ,,30.6 ,31.5 ,,31.5 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.45 ,25.6 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.48 ,19.41 ,2.42 ,,0.01 ,,,,,,,""
2016/9/27 17:00,DS,-2074 ,4,33.1 ,,31.6 ,,,32.9 ,5.51 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.0 ,33.0 ,34.3 ,35.1 ,6.2 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.46 ,25.7 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.48 ,18.47 ,2.42 ,,0.01 ,,,,,,,""
2016/9/27 23:00,DS,-2074 ,4,33.1 ,,31.5 ,,,32.9 ,5.50 ,,32.2 ,40.0 ,26.0 ,32.8 ,32.9 ,33.0 ,34.3 ,35.0 ,6.2 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.46 ,25.9 ,0.04 ,0.02 ,14.52 ,-,-,492 ,0.48 ,18.84 ,2.42 ,,0.01 ,,,,,,,""
2016/9/28 5:00,DS,-2074 ,4,33.1 ,,31.4 ,,,33.0 ,5.58 ,,32.2 ,39.9 ,25.9 ,32.8 ,32.9 ,33.0 ,34.3 ,35.0 ,6.2 ,31.9 ,,30.7 ,31.6 ,,31.5 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.46 ,25.9 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.28 ,2.42 ,,0.01 ,,,,,,,""
2016/9/28 11:00,DS,-2075 ,4,33.1 ,,31.4 ,,,33.2 ,5.58 ,,32.2 ,40.0 ,26.0 ,32.8 ,32.9 ,33.0 ,34.3 ,35.0 ,6.3 ,32.0 ,,30.7 ,31.5 ,,31.6 ,,,32.7 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.46 ,26.0 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.75 ,2.42 ,,0.01 ,,,,,,,""
2016/9/28 17:00,DS,-2074 ,4,33.1 ,,31.4 ,,,33.2 ,5.56 ,,32.2 ,40.0 ,26.0 ,32.8 ,33.0 ,33.0 ,34.3 ,35.1 ,6.2 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.48 ,26.2 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.66 ,2.42 ,,0.01 ,,,,,,,""
2016/9/28 23:00,DS,-2073 ,4,33.1 ,,31.4 ,,,33.3 ,5.48 ,,32.2 ,39.9 ,25.9 ,32.8 ,32.9 ,32.9 ,34.3 ,35.0 ,6.2 ,32.0 ,,30.7 ,31.5 ,,31.6 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.48 ,26.3 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.75 ,2.42 ,,0.01 ,,,,,,,""
2016/9/29 5:00,DS,-2073 ,4,33.1 ,,31.3 ,,,33.4 ,5.49 ,,32.2 ,39.9 ,26.0 ,32.8 ,33.0 ,33.0 ,34.3 ,35.1 ,6.2 ,32.0 ,,30.7 ,31.5 ,,31.6 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.1 ,3.48 ,26.5 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.19 ,2.42 ,,0.01 ,,,,,,,""
2016/9/29 11:00,DS,-2074 ,4,33.1 ,,31.3 ,,,33.5 ,5.38 ,,32.2 ,40.0 ,25.9 ,32.8 ,33.0 ,33.0 ,34.4 ,35.1 ,6.3 ,32.0 ,,30.8 ,31.6 ,,31.7 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.2 ,3.47 ,26.4 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.38 ,2.42 ,,0.01 ,,,,,,,""
2016/9/29 17:00,DS,-2074 ,4,33.1 ,,31.2 ,,,33.5 ,5.26 ,,32.2 ,39.9 ,25.9 ,32.8 ,33.0 ,33.0 ,34.4 ,35.1 ,6.2 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.1 ,24.5 ,25.2 ,3.45 ,26.4 ,0.03 ,0.02 ,14.52 ,-,-,492 ,0.49 ,18.47 ,2.42 ,,0.01 ,,,,,,,""
2016/9/29 23:00,DS,-2075 ,4,33.1 ,,31.2 ,,,33.6 ,4.79 ,,32.2 ,39.9 ,25.9 ,32.8 ,33.0 ,33.0 ,34.3 ,35.1 ,6.2 ,32.0 ,,30.8 ,31.6 ,,31.6 ,,,32.7 ,32.7 ,,29.1 ,24.5 ,25.2 ,3.38 ,26.3 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,19.13 ,2.42 ,,0.01 ,,,,,,,""
2016/9/30 5:00,DS,-2076 ,4,33.1 ,,31.2 ,,,33.7 ,4.51 ,,32.1 ,39.9 ,25.8 ,32.8 ,33.0 ,32.9 ,34.3 ,35.0 ,6.1 ,31.9 ,,30.7 ,31.5 ,,31.6 ,,,32.6 ,32.6 ,,29.0 ,24.5 ,25.2 ,3.30 ,26.0 ,0.04 ,0.03 ,14.52 ,-,-,492 ,0.49 ,19.22 ,2.42 ,,0.01 ,,,,,,,""
2016/9/30 11:00,DS,-2076 ,4,33.1 ,,31.2 ,,,33.7 ,4.41 ,,32.1 ,39.9 ,25.8 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.7 ,32.7 ,,29.0 ,24.5 ,25.2 ,3.23 ,25.3 ,0.04 ,0.03 ,14.53 ,-,-,493 ,0.49 ,17.63 ,2.42 ,,0.01 ,,,,,,,""
2016/9/30 17:00,DS,-2075 ,4,33.1 ,,31.1 ,,,33.7 ,4.62 ,,32.2 ,39.9 ,25.8 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.0 ,24.5 ,25.2 ,3.19 ,24.3 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.28 ,2.42 ,,0.01 ,,,,,,,""
2016/9/30 23:00,DS,-2075 ,4,33.1 ,,31.2 ,,,33.7 ,4.62 ,,32.2 ,39.9 ,25.8 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.7 ,,29.0 ,24.5 ,25.2 ,3.16 ,23.5 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.00 ,2.42 ,,0.01 ,,,,,,,""
2016/10/1 5:00,DS,-2075 ,4,33.1 ,,31.1 ,,,33.7 ,4.56 ,,32.2 ,39.9 ,25.8 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,29.0 ,24.5 ,25.2 ,3.14 ,23.4 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.19 ,2.42 ,,0.01 ,,,,,,,""
2016/10/1 11:00,DS,-2075 ,4,33.1 ,,31.1 ,,,33.7 ,4.37 ,,32.1 ,39.9 ,25.8 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,28.9 ,24.5 ,25.2 ,3.13 ,23.2 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,15.75 ,2.42 ,,0.01 ,,,,,,,""
2016/10/1 17:00,DS,-2076 ,4,33.0 ,,31.0 ,,,33.6 ,4.51 ,,32.2 ,39.8 ,25.7 ,32.8 ,33.1 ,33.0 ,34.4 ,35.0 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,28.9 ,24.6 ,25.2 ,3.12 ,22.9 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,16.59 ,2.42 ,,0.01 ,,,,,,,""
2016/10/1 23:00,DS,-2075 ,4,33.1 ,,31.1 ,,,33.6 ,4.56 ,,32.2 ,38.8 ,25.7 ,32.8 ,33.1 ,33.0 ,34.4 ,35.1 ,6.1 ,32.0 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,28.9 ,24.5 ,25.2 ,3.11 ,22.9 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.00 ,2.42 ,,0.01 ,,,,,,,""
2016/10/2 5:00,DS,-2075 ,4,33.0 ,,31.0 ,,,33.6 ,4.63 ,,32.2 ,38.8 ,25.7 ,32.8 ,33.1 ,33.0 ,34.3 ,35.0 ,6.1 ,31.9 ,,30.7 ,31.6 ,,31.6 ,,,32.6 ,32.6 ,,28.9 ,24.6 ,25.2 ,3.11 ,22.9 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,16.78 ,2.42 ,,0.01 ,,,,,,,""
2016/10/2 11:00,DS,-2075 ,4,33.0 ,,31.1 ,,,33.6 ,4.69 ,,32.1 ,38.7 ,25.7 ,32.8 ,33.0 ,32.9 ,34.3 ,35.0 ,6.1 ,31.9 ,,30.7 ,31.6 ,,31.6 ,,,32.7 ,32.6 ,,28.9 ,24.6 ,25.2 ,3.11 ,22.9 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,17.16 ,2.42 ,,0.01 ,,,,,,,""
2016/10/2 17:00,DS,-2076 ,4,33.0 ,,31.1 ,,,33.6 ,4.80 ,,32.1 ,38.7 ,25.7 ,32.7 ,33.0 ,32.9 ,34.3 ,35.0 ,6.1 ,31.9 ,,30.7 ,31.5 ,,31.6 ,,,32.6 ,32.6 ,,28.8 ,24.6 ,25.2 ,3.13 ,23.0 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.28 ,2.42 ,,0.01 ,,,,,,,""
2016/10/2 23:00,DS,-2075 ,4,33.0 ,,31.1 ,,,33.5 ,4.89 ,,32.1 ,38.7 ,25.7 ,32.7 ,33.0 ,32.9 ,34.3 ,35.0 ,6.2 ,31.9 ,,30.6 ,31.5 ,,31.6 ,,,32.6 ,32.6 ,,28.8 ,24.6 ,25.2 ,3.14 ,23.2 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,18.19 ,2.42 ,,0.01 ,,,,,,,""
2016/10/3 5:00,DS,-2076 ,4,32.9 ,,31.1 ,,,33.5 ,5.09 ,,32.1 ,39.5 ,25.7 ,32.7 ,33.1 ,32.9 ,34.3 ,35.0 ,6.2 ,31.9 ,,30.7 ,31.6 ,,31.6 ,,,32.5 ,32.7 ,,28.9 ,24.6 ,25.2 ,3.14 ,23.3 ,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,17.53 ,2.42 ,,0.01 ,,,,,,,""
2016/10/3 11:00,DS,-2075 ,4,33.0 ,,31.1 ,,,33.5 ,5.34 ,,32.1 ,39.7 ,25.7 ,32.7 ,32.9 ,32.9 ,34.2 ,35.0 ,6.1 ,31.8 ,,30.6 ,31.5 ,,31.5 ,,,32.6 ,32.7 ,,28.9 ,24.6 ,25.3 ,-,-,0.04 ,0.03 ,14.56 ,-,-,495 ,0.49 ,17.72 ,2.42 ,,0.01 ,,,,,,,""
2016/10/3 17:00,DS,-2075 ,4,33.0 ,,31.1 ,,,33.6 ,5.60 ,,32.1 ,39.8 ,25.7 ,32.7 ,32.9 ,32.9 ,34.2 ,34.9 ,6.2 ,31.8 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.9 ,24.6 ,25.3 ,-,-,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,21.47 ,2.42 ,,0.01 ,,,,,,,""
2016/10/3 23:00,DS,-2075 ,4,32.9 ,,31.0 ,,,33.6 ,5.33 ,,32.1 ,39.8 ,25.7 ,32.7 ,32.9 ,32.9 ,34.2 ,34.9 ,6.3 ,31.9 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.9 ,24.7 ,25.3 ,-,-,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,20.81 ,2.42 ,,0.01 ,,,,,,,""
2016/10/4 5:00,DS,-2075 ,4,33.0 ,,31.0 ,,,33.7 ,5.03 ,,32.1 ,39.8 ,25.7 ,32.7 ,32.9 ,32.9 ,34.1 ,34.9 ,6.3 ,31.8 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.9 ,24.7 ,25.3 ,-,-,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,20.16 ,2.42 ,,0.01 ,,,,,,,""
2016/10/4 11:00,DS,-2075 ,4,32.9 ,,31.1 ,,,33.6 ,4.38 ,,32.1 ,39.8 ,25.6 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.0 ,31.8 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.9 ,24.7 ,25.3 ,-,-,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.03 ,2.42 ,,0.01 ,,,,,,,""
2016/10/4 17:00,DS,-2075 ,4,32.9 ,,31.1 ,,,33.6 ,4.02 ,,32.0 ,39.8 ,25.6 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.0 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.9 ,24.7 ,25.3 ,-,-,0.04 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.42 ,,0.01 ,,,,,,,""
2016/10/4 23:00,DS,-2074 ,4,32.9 ,,31.1 ,,,33.6 ,3.69 ,,32.0 ,39.8 ,25.6 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.0 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.9 ,24.7 ,25.3 ,-,-,0.04 ,0.02 ,14.62 ,-,-,500 ,0.49 ,20.06 ,2.42 ,,0.01 ,,,,,,,""
2016/10/5 5:00,DS,-2075 ,4,33.0 ,,31.1 ,,,33.6 ,3.41 ,,32.0 ,39.8 ,25.6 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.0 ,31.9 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.8 ,24.7 ,25.3 ,-,-,0.04 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.03 ,2.42 ,,0.01 ,,,,,,,""
2016/10/5 11:00,DS,-2075 ,3,33.0 ,,31.1 ,,,33.5 ,3.41 ,,32.0 ,39.8 ,25.6 ,32.7 ,32.9 ,32.8 ,33.8 ,34.8 ,7.0 ,31.8 ,,30.6 ,31.4 ,,31.4 ,,,32.5 ,32.6 ,,28.8 ,24.7 ,25.3 ,-,-,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.78 ,2.42 ,,0.01 ,,,,,,,""
2016/10/5 17:00,DS,-2075 ,3,33.0 ,,31.2 ,,,33.5 ,3.72 ,,32.0 ,39.8 ,25.5 ,32.7 ,32.9 ,32.8 ,33.8 ,34.8 ,7.0 ,31.8 ,,30.6 ,31.4 ,,31.5 ,,,32.5 ,32.5 ,,28.8 ,24.7 ,25.3 ,-,-,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.66 ,2.42 ,,0.01 ,,,,,,,""
2016/10/5 23:00,DS,-2070 ,3,33.0 ,,31.1 ,,,33.5 ,4.79 ,,32.0 ,39.8 ,25.5 ,32.6 ,32.9 ,32.9 ,33.8 ,34.8 ,7.1 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.8 ,24.7 ,25.3 ,-,-,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,20.16 ,2.42 ,,0.01 ,,,,,,,""
2016/10/6 5:00,DS,-2074 ,3,33.0 ,,31.1 ,,,33.5 ,4.30 ,,32.0 ,39.6 ,25.6 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.1 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.8 ,24.7 ,25.4 ,-,-,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,19.69 ,2.42 ,,0.01 ,,,,,,,""
2016/10/6 11:00,DS,-2072 ,3,33.0 ,,31.2 ,,,33.5 ,3.64 ,,32.0 ,38.7 ,25.6 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.1 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.8 ,24.7 ,25.4 ,-,-,0.04 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.41 ,2.42 ,,0.01 ,,,,,,,""
2016/10/6 17:00,DS,-2074 ,3,33.0 ,,31.2 ,,,33.5 ,3.49 ,,32.0 ,39.3 ,25.5 ,32.7 ,33.0 ,32.9 ,33.8 ,34.8 ,7.2 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.5 ,,28.8 ,24.7 ,25.4 ,-,-,0.04 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.47 ,2.42 ,,0.01 ,,,,,,,""
2016/10/6 23:00,DS,-2074 ,3,33.0 ,,31.2 ,,,33.4 ,3.29 ,,32.1 ,39.0 ,25.5 ,32.7 ,32.9 ,32.9 ,33.8 ,34.8 ,7.2 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.8 ,24.7 ,25.4 ,-,-,0.05 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.42 ,,0.01 ,,,,,,,""
2016/10/7 5:00,DS,-2075 ,3,33.0 ,,31.3 ,,,33.5 ,3.18 ,,32.0 ,39.1 ,25.5 ,32.7 ,32.9 ,32.9 ,33.7 ,34.8 ,7.3 ,31.9 ,,30.7 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.8 ,24.8 ,25.4 ,-,-,0.05 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.03 ,2.42 ,,0.01 ,,,,,,,""
2016/10/7 11:00,DS,-2075 ,3,33.0 ,,31.4 ,,,33.6 ,3.25 ,,32.1 ,39.7 ,25.4 ,32.7 ,32.9 ,32.9 ,33.7 ,34.8 ,7.3 ,31.9 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.7 ,24.8 ,25.4 ,-,-,0.05 ,0.04 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.42 ,,0.01 ,,,,,,,""
2016/10/7 17:00,DS,-2075 ,3,33.0 ,,31.5 ,,,33.5 ,3.61 ,,32.1 ,39.7 ,25.4 ,32.7 ,32.9 ,32.8 ,33.6 ,34.7 ,7.3 ,31.8 ,,30.6 ,31.5 ,,31.5 ,,,32.5 ,32.6 ,,28.7 ,24.8 ,25.4 ,3.38 ,31.9 ,0.04 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.42 ,,0.01 ,,,,,,,""
2016/10/7 23:00,DS,-2075 ,3,33.0 ,,31.6 ,,,33.4 ,3.82 ,,32.0 ,39.3 ,25.4 ,32.6 ,32.9 ,32.8 ,33.5 ,34.6 ,7.5 ,31.8 ,,30.6 ,31.4 ,,31.4 ,,,32.5 ,32.6 ,,28.7 ,24.8 ,25.4 ,3.18 ,31.6 ,0.04 ,0.03 ,14.63 ,-,-,501 ,0.49 ,16.50 ,2.42 ,,0.01 ,,,,,,,""
2016/10/8 5:00,DS,-2075 ,3,33.0 ,,31.7 ,,,33.1 ,4.31 ,,32.0 ,38.6 ,25.4 ,32.6 ,32.9 ,32.8 ,33.5 ,34.6 ,7.6 ,31.8 ,,30.6 ,31.4 ,,31.4 ,,,32.5 ,32.6 ,,28.7 ,24.8 ,25.4 ,3.00 ,31.2 ,0.04 ,0.03 ,14.63 ,-,-,501 ,0.49 ,16.78 ,2.42 ,,0.01 ,,,,,,,""
2016/10/8 11:00,DS,-2075 ,3,33.0 ,,32.1 ,,,32.7 ,4.87 ,,31.9 ,38.5 ,25.4 ,32.6 ,32.8 ,32.8 ,33.4 ,34.6 ,7.6 ,31.8 ,,30.6 ,31.4 ,,31.4 ,,,32.4 ,32.5 ,,28.7 ,24.8 ,25.4 ,2.88 ,28.9 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.81 ,2.42 ,,0.01 ,,,,,,,""
2016/10/8 17:00,DS,-2075 ,3,33.1 ,,32.4 ,,,32.2 ,5.45 ,,31.9 ,38.5 ,25.5 ,32.6 ,32.8 ,32.7 ,33.4 ,34.6 ,7.6 ,31.7 ,,30.5 ,31.4 ,,31.4 ,,,32.4 ,32.5 ,,28.7 ,24.8 ,25.5 ,2.84 ,27.2 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.81 ,2.41 ,,0.01 ,,,,,,,""
2016/10/8 23:00,DS,-2075 ,4,33.4 ,,32.8 ,,,31.8 ,5.63 ,,31.9 ,38.5 ,25.4 ,32.5 ,32.7 ,32.7 ,33.3 ,34.5 ,7.7 ,31.7 ,,30.5 ,31.4 ,,31.4 ,,,32.4 ,32.4 ,,28.7 ,24.8 ,25.5 ,2.81 ,27.1 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.47 ,2.42 ,,0.01 ,,,,,,,""
2016/10/9 5:00,DS,-2075 ,4,33.6 ,,33.0 ,,,31.4 ,5.68 ,,31.9 ,38.5 ,25.5 ,32.5 ,32.7 ,32.6 ,33.3 ,34.5 ,7.6 ,31.6 ,,30.5 ,31.3 ,,31.3 ,,,32.3 ,32.3 ,,28.8 ,24.9 ,25.5 ,2.78 ,27.0 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.42 ,,0.01 ,,,,,,,""
2016/10/9 11:00,DS,-2075 ,5,33.7 ,,33.3 ,,,31.1 ,5.29 ,,31.9 ,38.5 ,25.4 ,32.4 ,32.7 ,32.6 ,33.2 ,34.5 ,7.6 ,31.6 ,,30.5 ,31.3 ,,31.3 ,,,32.3 ,32.3 ,,28.8 ,24.9 ,25.5 ,2.74 ,26.7 ,0.03 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.66 ,2.42 ,,0.01 ,,,,,,,""
2016/10/9 17:00,DS,-2075 ,5,33.9 ,,33.6 ,,,30.8 ,4.74 ,,31.8 ,38.5 ,25.4 ,32.4 ,32.6 ,32.6 ,33.2 ,34.5 ,7.6 ,31.6 ,,30.4 ,31.3 ,,31.3 ,,,32.2 ,32.3 ,,28.8 ,24.9 ,25.5 ,2.68 ,26.4 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.38 ,2.42 ,,0.01 ,,,,,,,""
2016/10/9 23:00,DS,-2075 ,4,33.9 ,,33.7 ,,,30.6 ,4.39 ,,31.8 ,38.5 ,25.4 ,32.3 ,32.5 ,32.5 ,33.2 ,34.5 ,7.5 ,31.6 ,,30.4 ,31.2 ,,31.3 ,,,32.2 ,32.2 ,,28.7 ,24.9 ,25.5 ,2.60 ,26.0 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.56 ,2.42 ,,0.01 ,,,,,,,""
2016/10/10 5:00,DS,-2075 ,4,34.0 ,,34.0 ,,,30.3 ,4.12 ,,31.8 ,38.5 ,25.3 ,32.3 ,32.5 ,32.5 ,33.2 ,34.4 ,7.4 ,31.5 ,,30.3 ,31.2 ,,31.2 ,,,32.2 ,32.2 ,,28.7 ,24.9 ,25.5 ,2.51 ,25.3 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.42 ,,0.01 ,,,,,,,""
2016/10/10 11:00,DS,-2075 ,4,34.0 ,,34.4 ,,,29.9 ,4.05 ,,31.7 ,38.4 ,25.3 ,32.3 ,32.5 ,32.4 ,33.0 ,34.3 ,7.5 ,31.5 ,,30.3 ,31.1 ,,31.2 ,,,32.2 ,32.2 ,,28.7 ,24.9 ,25.5 ,2.44 ,24.3 ,0.04 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.42 ,,0.01 ,,,,,,,""
2016/10/10 17:00,DS,-2076 ,4,34.1 ,,34.7 ,,,29.6 ,4.05 ,,31.7 ,38.4 ,25.3 ,32.3 ,32.4 ,32.4 ,32.9 ,34.3 ,7.4 ,31.4 ,,30.3 ,31.1 ,,31.1 ,,,32.2 ,32.2 ,,28.7 ,24.9 ,25.5 ,2.39 ,23.3 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.38 ,2.41 ,,0.01 ,,,,,,,""
2016/10/10 23:00,DS,-2076 ,4,34.0 ,,34.7 ,,,29.3 ,4.01 ,,31.7 ,38.4 ,25.3 ,32.2 ,32.4 ,32.4 ,32.9 ,34.4 ,7.3 ,31.5 ,,30.3 ,31.2 ,,31.1 ,,,32.1 ,32.1 ,,28.7 ,24.9 ,25.5 ,2.35 ,22.6 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.13 ,2.42 ,,0.01 ,,,,,,,""
2016/10/11 5:00,DS,-2076 ,4,34.1 ,,34.8 ,,,29.1 ,3.93 ,,31.6 ,38.4 ,25.2 ,32.2 ,32.3 ,32.3 ,32.9 ,34.4 ,7.2 ,31.5 ,,30.3 ,31.2 ,,31.1 ,,,32.1 ,32.1 ,,28.7 ,24.9 ,25.5 ,2.30 ,22.3 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.50 ,2.42 ,,0.01 ,,,,,,,""
2016/10/11 11:00,DS,-2076 ,4,34.1 ,,35.2 ,,,28.7 ,3.99 ,,31.6 ,38.3 ,25.2 ,32.2 ,32.3 ,32.2 ,32.7 ,34.3 ,7.2 ,31.4 ,,30.2 ,31.1 ,,31.0 ,,,32.1 ,32.2 ,,28.6 ,24.9 ,25.5 ,2.26 ,21.8 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.28 ,2.42 ,,0.01 ,,,,,,,""
2016/10/11 17:00,DS,-2076 ,4,34.1 ,,35.1 ,,,28.4 ,4.15 ,,31.5 ,38.3 ,25.2 ,32.1 ,32.2 ,32.2 ,32.7 ,34.3 ,7.0 ,31.4 ,,30.2 ,31.0 ,,31.0 ,,,32.1 ,32.1 ,,28.6 ,24.9 ,25.5 ,2.23 ,21.1 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.53 ,2.42 ,,0.01 ,,,,,,,""
2016/10/11 23:00,DS,-2077 ,4,34.1 ,,35.1 ,,,28.1 ,4.19 ,,31.5 ,38.3 ,25.1 ,32.1 ,32.2 ,32.2 ,32.6 ,34.2 ,7.0 ,31.3 ,,30.1 ,31.0 ,,31.0 ,,,32.0 ,32.0 ,,28.6 ,24.9 ,25.5 ,2.21 ,20.6 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.56 ,2.42 ,,0.01 ,,,,,,,""
2016/10/12 5:00,DS,-2077 ,4,34.1 ,,35.2 ,,,27.8 ,4.12 ,,31.5 ,38.2 ,25.1 ,32.0 ,32.2 ,32.1 ,32.5 ,34.2 ,6.7 ,31.3 ,,30.1 ,30.9 ,,30.9 ,,,32.0 ,32.0 ,,28.6 ,24.9 ,25.5 ,2.18 ,20.4 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.66 ,2.42 ,,0.01 ,,,,,,,""
2016/10/12 11:00,DS,-2077 ,4,34.0 ,,35.9 ,,,27.5 ,4.17 ,,31.4 ,38.2 ,25.1 ,31.9 ,32.1 ,32.0 ,32.4 ,34.1 ,6.5 ,31.2 ,,29.9 ,30.8 ,,30.8 ,,,31.9 ,31.9 ,,28.5 ,24.9 ,25.5 ,2.96 ,20.2 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.38 ,2.42 ,,0.01 ,,,,,,,""
2016/10/12 17:00,DS,-2077 ,4,34.0 ,,35.9 ,,,27.2 ,4.09 ,,31.4 ,38.2 ,25.1 ,31.9 ,32.1 ,32.0 ,32.3 ,34.1 ,6.8 ,31.2 ,,29.9 ,30.8 ,,30.8 ,,,31.9 ,31.9 ,,28.5 ,24.9 ,25.5 ,4.55 ,19.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.42 ,,0.01 ,,,,,,,""
2016/10/12 23:00,DS,-2077 ,4,34.0 ,,35.9 ,,,26.9 ,3.76 ,,31.4 ,38.1 ,25.1 ,31.9 ,32.0 ,31.9 ,32.1 ,34.0 ,6.9 ,31.1 ,,29.9 ,30.8 ,,30.8 ,,,31.8 ,31.8 ,,28.5 ,24.9 ,25.5 ,4.54 ,19.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.28 ,2.42 ,,0.01 ,,,,,,,""
2016/10/13 5:00,DS,-2078 ,4,34.0 ,,35.9 ,,,26.7 ,3.62 ,,31.3 ,38.1 ,25.0 ,31.8 ,31.9 ,31.9 ,32.0 ,33.9 ,7.0 ,31.1 ,,29.9 ,30.8 ,,30.7 ,,,31.7 ,31.8 ,,28.5 ,24.9 ,25.5 ,4.51 ,19.7 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,16.59 ,2.42 ,,0.01 ,,,,,,,""
2016/10/13 11:00,DS,-2077 ,4,33.9 ,,36.1 ,,,26.4 ,3.48 ,,31.2 ,38.1 ,25.0 ,31.7 ,31.8 ,31.8 ,32.1 ,33.9 ,6.8 ,31.0 ,,29.8 ,30.7 ,,30.7 ,,,31.7 ,31.7 ,,28.4 ,24.9 ,25.5 ,4.48 ,19.6 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.91 ,2.42 ,,0.01 ,,,,,,,""
2016/10/13 17:00,DS,-2078 ,3,34.0 ,,36.2 ,,,26.2 ,3.57 ,,31.2 ,38.1 ,25.0 ,31.7 ,31.9 ,31.8 ,31.8 ,33.9 ,6.7 ,31.0 ,,29.8 ,30.6 ,,30.7 ,,,31.7 ,31.8 ,,28.4 ,24.9 ,25.5 ,4.47 ,19.0 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.63 ,2.42 ,,0.01 ,,,,,,,""
2016/10/13 23:00,DS,-2079 ,3,34.0 ,,36.4 ,,,26.0 ,3.42 ,,31.1 ,38.0 ,24.9 ,31.6 ,31.7 ,31.7 ,31.7 ,33.9 ,6.5 ,31.0 ,,29.7 ,30.6 ,,30.6 ,,,31.6 ,31.7 ,,28.4 ,24.9 ,25.5 ,4.46 ,18.7 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.66 ,2.42 ,,0.01 ,,,,,,,""
2016/10/14 5:00,DS,-2078 ,3,33.9 ,,36.6 ,,,25.9 ,3.31 ,,31.0 ,38.1 ,24.9 ,31.6 ,31.7 ,31.7 ,31.6 ,33.8 ,6.5 ,30.9 ,,29.7 ,30.5 ,,30.5 ,,,31.6 ,31.5 ,,28.4 ,24.9 ,25.5 ,4.44 ,18.7 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,18.28 ,2.42 ,,0.01 ,,,,,,,""
2016/10/14 11:00,DS,-2078 ,3,33.9 ,,36.8 ,,,25.8 ,3.29 ,,30.9 ,38.1 ,24.9 ,31.6 ,31.7 ,31.6 ,31.5 ,33.7 ,6.5 ,30.8 ,,29.6 ,30.5 ,,30.5 ,,,31.5 ,31.5 ,,28.3 ,24.9 ,25.5 ,4.42 ,18.5 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,16.78 ,2.42 ,,0.01 ,,,,,,,""
2016/10/14 17:00,DS,-2079 ,3,33.8 ,,36.8 ,,,25.6 ,3.45 ,,30.8 ,38.0 ,24.8 ,31.5 ,31.6 ,31.5 ,31.4 ,33.7 ,6.4 ,30.8 ,,29.6 ,30.4 ,,30.5 ,,,31.5 ,31.4 ,,28.3 ,24.9 ,25.5 ,4.42 ,18.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.42 ,,0.01 ,,,,,,,""
2016/10/14 23:00,DS,-2078 ,3,33.7 ,,36.9 ,,,25.4 ,3.32 ,,30.6 ,37.9 ,24.8 ,31.5 ,31.6 ,31.5 ,31.4 ,33.6 ,6.3 ,30.7 ,,29.5 ,30.3 ,,30.4 ,,,31.4 ,31.4 ,,28.3 ,24.9 ,25.5 ,4.42 ,18.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.42 ,,0.01 ,,,,,,,""
2016/10/15 5:00,DS,-2077 ,3,33.6 ,,37.3 ,,,25.3 ,3.19 ,,30.5 ,37.8 ,24.7 ,31.4 ,31.5 ,31.4 ,31.2 ,33.6 ,6.3 ,30.7 ,,29.5 ,30.3 ,,30.3 ,,,31.4 ,31.4 ,,28.3 ,24.9 ,25.6 ,4.41 ,18.1 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.81 ,2.42 ,,0.01 ,,,,,,,""
2016/10/15 11:00,DS,-2079 ,3,33.5 ,,36.9 ,,,25.1 ,3.19 ,,30.3 ,37.9 ,24.7 ,31.4 ,31.5 ,31.4 ,31.1 ,33.5 ,6.2 ,30.6 ,,29.4 ,30.3 ,,30.3 ,,,31.3 ,31.3 ,,28.3 ,24.9 ,25.6 ,4.40 ,18.1 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,18.38 ,2.41 ,,0.01 ,,,,,,,""
2016/10/15 17:00,DS,-2079 ,3,33.4 ,,37.0 ,,,25.0 ,3.35 ,,30.3 ,37.9 ,24.7 ,31.3 ,31.5 ,31.3 ,31.0 ,33.4 ,6.1 ,30.5 ,,29.3 ,30.2 ,,30.2 ,,,31.2 ,31.2 ,,28.2 ,24.9 ,25.6 ,4.42 ,18.0 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.41 ,,0.01 ,,,,,,,""
2016/10/15 23:00,DS,-2077 ,3,33.3 ,,36.9 ,,,24.7 ,3.33 ,,30.1 ,37.9 ,24.7 ,31.3 ,31.4 ,31.3 ,31.0 ,33.4 ,6.1 ,30.5 ,,29.3 ,30.2 ,,30.2 ,,,31.2 ,31.2 ,,28.2 ,25.0 ,25.6 ,4.43 ,18.2 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.91 ,2.41 ,,0.01 ,,,,,,,""
2016/10/16 5:00,DS,-2079 ,3,33.2 ,,37.0 ,,,24.7 ,3.34 ,,30.1 ,37.9 ,24.6 ,31.2 ,31.4 ,31.2 ,30.9 ,33.3 ,6.1 ,30.4 ,,29.2 ,30.1 ,,30.1 ,,,31.1 ,31.1 ,,28.2 ,25.0 ,25.6 ,4.42 ,18.3 ,0.03 ,0.02 ,14.63 ,-,-,501 ,0.49 ,17.91 ,2.41 ,,0.01 ,,,,,,,""
2016/10/16 11:00,DS,-2079 ,3,33.3 ,,36.8 ,,,24.6 ,3.41 ,,30.0 ,37.9 ,24.6 ,31.2 ,31.3 ,31.1 ,30.8 ,33.3 ,6.0 ,30.4 ,,29.1 ,30.0 ,,30.0 ,,,31.0 ,31.1 ,,28.1 ,25.0 ,25.6 ,4.42 ,18.3 ,0.03 ,0.03 ,14.63 ,-,-,501 ,0.49 ,17.44 ,2.41 ,,0.01 ,,,,,,,""
2016/10/16 17:00,DS,-2079 ,3,33.2 ,,36.7 ,,,24.4 ,3.75 ,,29.8 ,38.2 ,24.6 ,31.1 ,31.3 ,31.1 ,30.7 ,33.2 ,5.8 ,30.3 ,,29.1 ,29.9 ,,30.0 ,,,31.0 ,31.0 ,,28.2 ,25.0 ,25.6 ,4.45 ,18.5 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.41 ,,0.01 ,,,,,,,""
2016/10/16 23:00,DS,-2079 ,3,33.0 ,,36.8 ,,,24.3 ,3.94 ,,29.7 ,37.9 ,24.6 ,31.1 ,31.2 ,31.1 ,30.7 ,33.2 ,5.8 ,30.3 ,,29.1 ,29.9 ,,29.9 ,,,31.0 ,31.0 ,,28.1 ,25.0 ,25.6 ,4.47 ,18.9 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.09 ,2.41 ,,0.01 ,,,,,,,""
2016/10/17 5:00,DS,-2078 ,3,32.9 ,,36.3 ,,,24.2 ,4.16 ,,29.7 ,37.6 ,24.5 ,31.0 ,31.2 ,31.0 ,30.6 ,33.1 ,5.8 ,30.2 ,,29.0 ,29.8 ,,29.9 ,,,30.9 ,30.9 ,,28.1 ,24.9 ,25.6 ,4.48 ,19.1 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.41 ,,0.01 ,,,,,,,""
2016/10/17 11:00,DS,-2079 ,3,32.9 ,,36.0 ,,,24.1 ,4.37 ,,29.6 ,38.1 ,24.5 ,31.0 ,31.2 ,31.0 ,30.5 ,33.1 ,5.7 ,30.2 ,,29.0 ,29.8 ,,29.9 ,,,30.9 ,30.9 ,,28.1 ,24.9 ,25.6 ,4.51 ,19.4 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.81 ,2.41 ,,0.01 ,,,,,,,""
2016/10/17 17:00,DS,-2079 ,3,32.8 ,,35.8 ,,,24.0 ,4.51 ,,29.6 ,37.7 ,24.5 ,31.0 ,31.2 ,30.9 ,30.5 ,33.1 ,5.6 ,30.1 ,,28.9 ,29.7 ,,29.8 ,,,30.8 ,30.8 ,,28.0 ,24.9 ,25.6 ,4.54 ,20.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.41 ,,0.01 ,,,,,,,""
2016/10/17 23:00,DS,-2079 ,3,32.5 ,,35.2 ,,,23.9 ,4.53 ,,29.5 ,37.3 ,24.5 ,30.9 ,31.2 ,30.9 ,30.5 ,33.0 ,5.6 ,30.1 ,,28.9 ,29.7 ,,29.8 ,,,30.8 ,30.8 ,,28.0 ,25.0 ,25.6 ,4.56 ,20.4 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.41 ,,0.01 ,,,,,,,""
2016/10/18 5:00,DS,-2079 ,3,32.6 ,,35.0 ,,,23.9 ,4.55 ,,29.4 ,37.3 ,24.5 ,30.9 ,31.1 ,30.9 ,30.5 ,33.0 ,5.5 ,30.1 ,,28.9 ,29.7 ,,29.7 ,,,30.8 ,30.8 ,,28.0 ,24.9 ,25.6 ,4.58 ,20.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.41 ,,0.01 ,,,,,,,""
2016/10/18 11:00,DS,-2079 ,3,32.6 ,,35.1 ,,,23.8 ,4.42 ,,29.5 ,37.2 ,24.4 ,30.9 ,31.1 ,30.8 ,30.4 ,33.0 ,5.5 ,30.0 ,,28.8 ,29.7 ,,29.7 ,,,30.8 ,30.8 ,,28.0 ,24.9 ,25.5 ,4.60 ,21.1 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.41 ,,0.01 ,,,,,,,""
2016/10/18 17:00,DS,-2080 ,3,32.6 ,,34.8 ,,,23.8 ,4.55 ,,29.4 ,37.2 ,24.4 ,30.9 ,31.1 ,30.8 ,30.4 ,32.9 ,5.5 ,30.0 ,,28.8 ,29.6 ,,29.6 ,,,30.7 ,30.7 ,,28.0 ,24.9 ,25.5 ,4.63 ,21.5 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.41 ,,0.01 ,,,,,,,""
2016/10/18 23:00,DS,-2080 ,3,32.6 ,,34.9 ,,,23.8 ,4.36 ,,29.4 ,37.2 ,24.4 ,30.9 ,31.0 ,30.8 ,30.3 ,32.9 ,5.5 ,30.0 ,,28.8 ,29.6 ,,29.6 ,,,30.8 ,30.7 ,,28.0 ,24.9 ,25.5 ,4.64 ,21.9 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.41 ,,0.01 ,,,,,,,""
2016/10/19 5:00,DS,-2079 ,3,32.6 ,,34.9 ,,,23.9 ,4.35 ,,29.4 ,37.2 ,24.3 ,30.9 ,31.1 ,30.8 ,30.3 ,32.9 ,5.6 ,30.0 ,,28.8 ,29.7 ,,29.7 ,,,30.7 ,30.7 ,,28.0 ,24.9 ,25.5 ,4.63 ,21.9 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.41 ,,0.01 ,,,,,,,""
2016/10/19 11:00,DS,-2079 ,3,32.5 ,,35.4 ,,,24.0 ,4.37 ,,29.2 ,37.4 ,24.4 ,30.8 ,31.1 ,30.8 ,30.3 ,32.9 ,5.6 ,30.0 ,,28.8 ,29.7 ,,29.7 ,,,30.6 ,30.7 ,,27.9 ,24.9 ,25.5 ,4.61 ,21.9 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.34 ,2.41 ,,0.01 ,,,,,,,""
2016/10/19 17:00,DS,-2079 ,3,32.5 ,,35.0 ,,,24.2 ,4.63 ,,29.3 ,37.3 ,24.3 ,30.9 ,31.0 ,30.8 ,30.5 ,32.9 ,5.7 ,30.0 ,,28.8 ,29.7 ,,29.7 ,,,30.6 ,30.6 ,,27.9 ,24.9 ,25.5 ,4.61 ,21.8 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,18.56 ,2.41 ,,0.01 ,,,,,,,""
2016/10/19 23:00,DS,-2079 ,3,32.4 ,,34.8 ,,,24.5 ,4.81 ,,29.3 ,37.6 ,24.3 ,30.9 ,31.0 ,30.8 ,30.5 ,32.8 ,5.9 ,30.0 ,,28.8 ,29.6 ,,29.6 ,,,30.7 ,30.6 ,,27.9 ,24.9 ,25.5 ,4.60 ,21.7 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.72 ,2.41 ,,0.01 ,,,,,,,""
2016/10/20 5:00,DS,-2079 ,3,32.5 ,,34.5 ,,,24.8 ,4.93 ,,29.4 ,37.8 ,24.3 ,30.9 ,31.1 ,30.8 ,30.3 ,32.8 ,6.1 ,30.0 ,,28.8 ,29.7 ,,29.6 ,,,30.7 ,30.7 ,,27.9 ,24.9 ,25.5 ,4.59 ,21.7 ,0.01 ,0.00 ,14.63 ,-,-,501 ,0.49 ,18.66 ,2.41 ,,0.01 ,,,,,,,""
