,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/10/20 11:00,DS,-2079 ,3,32.4 ,,34.4 ,,,25.1 ,4.95 ,,29.4 ,37.4 ,24.3 ,30.8 ,30.9 ,30.8 ,30.3 ,32.8 ,6.3 ,30.0 ,,28.8 ,29.6 ,,29.6 ,,,30.7 ,30.7 ,,27.9 ,24.9 ,25.5 ,4.58 ,21.6 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.78 ,2.41 ,,0.01 ,,,,,,,""
2016/10/20 17:00,DS,-2079 ,3,32.4 ,,34.4 ,,,25.5 ,4.89 ,,29.4 ,37.3 ,24.2 ,30.9 ,31.0 ,30.7 ,27.6 ,31.8 ,12.8 ,30.0 ,,29.1 ,29.7 ,,29.6 ,,,30.6 ,30.6 ,,27.9 ,24.9 ,25.5 ,4.59 ,21.6 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.34 ,2.41 ,,0.01 ,,,,,,,""
2016/10/20 23:00,DS,-2078 ,4,32.5 ,,35.5 ,,,25.8 ,4.62 ,,29.4 ,37.3 ,24.2 ,30.9 ,30.9 ,30.8 ,27.3 ,31.7 ,13.6 ,30.0 ,,29.1 ,29.7 ,,29.6 ,,,30.7 ,30.6 ,,27.9 ,24.9 ,25.5 ,4.57 ,21.6 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.69 ,2.41 ,,0.01 ,,,,,,,""
2016/10/21 5:00,DS,-2079 ,4,32.4 ,,34.8 ,,,26.2 ,4.28 ,,29.5 ,37.3 ,24.1 ,30.8 ,30.9 ,30.7 ,26.7 ,31.4 ,15.1 ,30.0 ,,29.1 ,29.6 ,,29.6 ,,,30.6 ,30.7 ,,27.8 ,24.9 ,25.5 ,4.52 ,21.6 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.44 ,2.41 ,,0.01 ,,,,,,,""
2016/10/21 11:00,DS,-2079 ,4,32.5 ,,34.8 ,,,26.5 ,4.23 ,,29.5 ,37.2 ,24.1 ,30.8 ,31.2 ,30.7 ,26.5 ,31.3 ,15.8 ,30.0 ,,29.1 ,30.0 ,,29.6 ,,,30.6 ,30.7 ,,27.8 ,24.9 ,25.5 ,4.46 ,21.3 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.78 ,2.41 ,,0.01 ,,,,,,,""
2016/10/21 17:00,DS,-2079 ,4,32.5 ,,34.3 ,,,26.8 ,4.27 ,,29.6 ,37.2 ,24.1 ,30.8 ,31.2 ,30.7 ,26.4 ,31.2 ,16.3 ,30.0 ,,29.2 ,30.0 ,,29.6 ,,,30.6 ,30.7 ,,27.8 ,24.9 ,25.5 ,4.44 ,20.4 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,18.00 ,2.41 ,,0.01 ,,,,,,,""
2016/10/21 23:00,DS,-2079 ,4,32.4 ,,34.5 ,,,27.1 ,4.12 ,,29.6 ,37.2 ,24.1 ,30.8 ,30.9 ,30.7 ,26.4 ,31.2 ,16.6 ,30.0 ,,29.2 ,29.7 ,,29.6 ,,,30.7 ,30.7 ,,27.7 ,24.9 ,25.5 ,4.41 ,19.7 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.63 ,2.41 ,,0.01 ,,,,,,,""
2016/10/22 5:00,DS,-2079 ,4,32.3 ,,34.9 ,,,27.4 ,4.13 ,,29.6 ,37.2 ,24.0 ,30.9 ,31.0 ,30.8 ,26.3 ,31.1 ,17.0 ,30.0 ,,29.2 ,29.7 ,,29.6 ,,,30.7 ,30.7 ,,27.7 ,24.9 ,25.5 ,4.37 ,19.6 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,19.69 ,2.41 ,,0.01 ,,,,,,,""
2016/10/22 11:00,DS,-2079 ,4,32.3 ,,34.3 ,,,27.6 ,4.29 ,,29.6 ,37.2 ,24.0 ,30.8 ,30.9 ,30.8 ,26.3 ,31.1 ,17.4 ,30.0 ,,29.3 ,29.7 ,,29.6 ,,,30.6 ,30.6 ,,27.7 ,24.9 ,25.5 ,4.34 ,19.2 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,18.28 ,2.41 ,,0.01 ,,,,,,,""
2016/10/22 17:00,DS,-2079 ,4,32.3 ,,34.3 ,,,27.8 ,4.61 ,,29.6 ,37.2 ,24.0 ,30.9 ,30.9 ,30.8 ,26.2 ,31.0 ,17.9 ,29.9 ,,29.3 ,29.6 ,,29.6 ,,,30.7 ,30.6 ,,27.7 ,24.9 ,25.5 ,4.35 ,18.3 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.91 ,2.41 ,,0.01 ,,,,,,,""
2016/10/22 23:00,DS,-2079 ,4,32.3 ,,34.3 ,,,28.0 ,4.74 ,,29.6 ,37.2 ,24.0 ,30.9 ,30.9 ,30.8 ,26.0 ,30.9 ,18.2 ,30.0 ,,29.3 ,29.7 ,,29.6 ,,,30.6 ,30.6 ,,27.7 ,24.9 ,25.5 ,4.36 ,18.6 ,0.01 ,0.00 ,14.63 ,-,-,501 ,0.49 ,17.81 ,2.41 ,,0.01 ,,,,,,,""
2016/10/23 5:00,DS,-2079 ,4,32.3 ,,34.3 ,,,28.2 ,4.63 ,,29.6 ,37.2 ,24.0 ,30.8 ,30.9 ,30.7 ,25.9 ,30.9 ,18.8 ,29.9 ,,29.2 ,29.6 ,,29.6 ,,,30.6 ,30.6 ,,27.6 ,24.9 ,25.5 ,4.36 ,18.8 ,0.01 ,0.00 ,14.63 ,-,-,501 ,0.49 ,18.09 ,2.41 ,,0.01 ,,,,,,,""
2016/10/23 11:00,DS,-2079 ,4,32.3 ,,34.3 ,,,28.3 ,4.54 ,,29.6 ,37.2 ,23.9 ,30.8 ,30.9 ,30.7 ,25.9 ,30.8 ,19.0 ,29.9 ,,29.3 ,29.6 ,,29.6 ,,,30.6 ,30.6 ,,27.6 ,24.9 ,25.5 ,4.35 ,18.8 ,0.01 ,0.00 ,14.63 ,-,-,501 ,0.49 ,16.88 ,2.41 ,,0.01 ,,,,,,,""
2016/10/23 17:00,DS,-2080 ,4,32.3 ,,35.1 ,,,28.4 ,4.49 ,,29.6 ,37.2 ,23.9 ,30.8 ,30.9 ,30.7 ,25.8 ,30.8 ,19.1 ,29.9 ,,29.2 ,29.6 ,,29.6 ,,,30.6 ,30.6 ,,27.6 ,24.9 ,25.5 ,4.35 ,18.7 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.97 ,2.41 ,,0.01 ,,,,,,,""
2016/10/23 23:00,DS,-2080 ,4,32.3 ,,34.4 ,,,28.5 ,4.18 ,,29.6 ,37.2 ,23.9 ,30.8 ,30.9 ,30.7 ,25.8 ,30.8 ,19.3 ,29.9 ,,29.3 ,29.6 ,,29.6 ,,,30.6 ,30.6 ,,27.6 ,24.9 ,25.4 ,4.33 ,18.7 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.25 ,2.41 ,,0.01 ,,,,,,,""
2016/10/24 5:00,DS,-2079 ,4,32.3 ,,33.7 ,,,28.7 ,3.80 ,,29.5 ,37.1 ,23.8 ,30.8 ,30.9 ,30.7 ,25.7 ,30.7 ,19.3 ,29.9 ,,29.2 ,29.6 ,,29.6 ,,,30.6 ,30.5 ,,27.6 ,24.8 ,25.4 ,4.29 ,18.6 ,0.01 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.06 ,2.41 ,,0.01 ,,,,,,,""
2016/10/24 11:00,DS,-2079 ,4,32.3 ,,34.3 ,,,28.7 ,3.80 ,,29.6 ,37.1 ,23.7 ,30.8 ,30.9 ,30.7 ,25.7 ,30.7 ,19.5 ,29.9 ,,29.3 ,29.6 ,,29.6 ,,,30.6 ,30.6 ,,27.6 ,24.8 ,25.4 ,4.26 ,18.2 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.81 ,2.41 ,,0.01 ,,,,,,,""
2016/10/24 17:00,DS,-2079 ,4,32.3 ,,33.9 ,,,28.7 ,3.72 ,,29.6 ,37.1 ,23.7 ,30.8 ,30.9 ,30.7 ,25.6 ,30.7 ,19.5 ,29.9 ,,29.2 ,29.6 ,,29.6 ,,,30.5 ,30.6 ,,27.5 ,24.8 ,25.4 ,4.24 ,17.4 ,0.02 ,0.01 ,14.74 ,-,-,510 ,0.50 ,16.50 ,2.41 ,,0.01 ,,,,,,,""
2016/10/24 23:00,DS,-2079 ,4,32.2 ,,34.7 ,,,28.7 ,3.54 ,,29.5 ,37.1 ,23.7 ,30.7 ,30.9 ,30.6 ,25.6 ,30.6 ,19.5 ,29.8 ,,29.2 ,29.5 ,,29.5 ,,,30.5 ,30.5 ,,27.5 ,24.8 ,25.4 ,4.23 ,17.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.41 ,,0.01 ,,,,,,,""
2016/10/25 5:00,DS,-2079 ,3,32.2 ,,34.4 ,,,28.7 ,3.41 ,,29.5 ,37.0 ,23.7 ,30.7 ,30.8 ,30.6 ,25.6 ,30.5 ,19.5 ,29.8 ,,29.1 ,29.5 ,,29.4 ,,,30.5 ,30.5 ,,27.4 ,24.8 ,25.4 ,4.21 ,17.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.41 ,,0.01 ,,,,,,,""
2016/10/25 11:00,DS,-2080 ,3,32.2 ,,33.7 ,,,28.8 ,3.67 ,,29.4 ,37.1 ,23.7 ,30.7 ,30.7 ,30.6 ,25.6 ,30.6 ,19.6 ,29.8 ,,29.2 ,29.6 ,,29.5 ,,,30.5 ,30.5 ,,27.4 ,24.8 ,25.4 ,4.20 ,16.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.41 ,,0.01 ,,,,,,,""
2016/10/25 17:00,DS,-2080 ,3,32.1 ,,33.9 ,,,28.8 ,4.19 ,,29.4 ,37.0 ,23.6 ,30.7 ,30.8 ,30.6 ,25.5 ,30.5 ,19.7 ,29.8 ,,29.2 ,29.5 ,,29.4 ,,,30.5 ,30.5 ,,27.4 ,24.8 ,25.4 ,4.21 ,16.4 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.41 ,,0.01 ,,,,,,,""
2016/10/25 23:00,DS,-2081 ,3,32.0 ,,33.6 ,,,28.8 ,4.52 ,,29.5 ,37.0 ,23.6 ,30.6 ,30.7 ,30.5 ,25.5 ,30.5 ,19.7 ,29.8 ,,29.1 ,29.4 ,,29.4 ,,,30.4 ,30.5 ,,27.4 ,24.8 ,25.4 ,4.24 ,16.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,15.94 ,2.41 ,,0.01 ,,,,,,,""
2016/10/26 5:00,DS,-2080 ,3,32.1 ,,33.8 ,,,28.7 ,4.49 ,,29.4 ,37.0 ,23.6 ,30.6 ,30.7 ,30.5 ,25.5 ,30.4 ,19.7 ,29.7 ,,29.1 ,29.4 ,,29.4 ,,,30.4 ,30.4 ,,27.4 ,24.8 ,25.4 ,4.27 ,17.3 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.34 ,2.41 ,,0.01 ,,,,,,,""
2016/10/26 11:00,DS,-2080 ,3,32.1 ,,34.8 ,,,28.6 ,4.43 ,,29.4 ,37.0 ,23.6 ,30.5 ,30.7 ,30.5 ,25.5 ,30.4 ,19.7 ,29.7 ,,29.1 ,29.4 ,,29.3 ,,,30.4 ,30.4 ,,27.4 ,24.8 ,25.4 ,4.29 ,17.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.41 ,,0.01 ,,,,,,,""
2016/10/26 17:00,DS,-2080 ,3,32.1 ,,35.0 ,,,28.5 ,4.63 ,,29.4 ,37.0 ,23.6 ,30.5 ,30.6 ,30.5 ,25.4 ,30.4 ,19.8 ,29.7 ,,29.1 ,29.4 ,,29.3 ,,,30.4 ,30.3 ,,27.4 ,24.8 ,25.4 ,4.33 ,18.5 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.03 ,2.41 ,,0.01 ,,,,,,,""
2016/10/26 23:00,DS,-2079 ,3,32.1 ,,33.7 ,,,28.3 ,4.59 ,,29.3 ,36.9 ,23.6 ,30.5 ,30.6 ,30.4 ,25.3 ,30.4 ,19.8 ,29.7 ,,29.1 ,29.4 ,,29.3 ,,,30.3 ,30.3 ,,27.4 ,24.8 ,25.4 ,4.36 ,19.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.41 ,,0.01 ,,,,,,,""
2016/10/27 5:00,DS,-2079 ,3,32.1 ,,34.0 ,,,28.3 ,4.33 ,,29.3 ,36.9 ,23.5 ,30.5 ,30.5 ,30.3 ,25.3 ,30.3 ,19.8 ,29.6 ,,29.0 ,29.3 ,,29.3 ,,,30.3 ,30.3 ,,27.3 ,24.7 ,25.4 ,4.36 ,19.2 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.41 ,,0.01 ,,,,,,,""
2016/10/27 11:00,DS,-2080 ,3,32.0 ,,34.6 ,,,28.2 ,4.07 ,,29.3 ,36.9 ,23.5 ,30.4 ,30.5 ,30.3 ,25.3 ,30.3 ,19.8 ,29.6 ,,29.0 ,29.3 ,,29.2 ,,,30.3 ,30.3 ,,27.3 ,24.7 ,25.3 ,4.34 ,19.3 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.41 ,,0.01 ,,,,,,,""
2016/10/27 17:00,DS,-2079 ,3,32.0 ,,34.5 ,,,28.2 ,4.08 ,,29.1 ,36.9 ,23.5 ,30.4 ,30.5 ,30.3 ,25.2 ,30.3 ,19.8 ,29.6 ,,28.9 ,29.3 ,,29.2 ,,,30.3 ,30.3 ,,27.2 ,24.7 ,25.3 ,4.32 ,19.2 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.41 ,,0.01 ,,,,,,,""
2016/10/27 23:00,DS,-2078 ,3,32.0 ,,34.9 ,,,28.2 ,3.98 ,,29.2 ,36.9 ,23.4 ,30.4 ,30.5 ,30.3 ,25.2 ,30.2 ,19.8 ,29.5 ,,28.9 ,29.2 ,,29.2 ,,,30.2 ,30.3 ,,27.2 ,24.7 ,25.3 ,4.28 ,18.9 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.41 ,,0.01 ,,,,,,,""
2016/10/28 5:00,DS,-2081 ,3,32.0 ,,34.2 ,,,28.3 ,3.98 ,,29.2 ,36.9 ,23.4 ,30.4 ,30.5 ,30.3 ,25.3 ,30.3 ,19.8 ,29.5 ,,28.9 ,29.2 ,,29.2 ,,,30.2 ,30.3 ,,27.2 ,24.7 ,25.3 ,4.25 ,18.5 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.81 ,2.41 ,,0.01 ,,,,,,,""
2016/10/28 11:00,DS,-2081 ,3,31.9 ,,33.9 ,,,28.3 ,4.12 ,,29.2 ,36.8 ,23.3 ,30.4 ,30.5 ,30.3 ,25.2 ,30.2 ,19.8 ,29.5 ,,28.9 ,29.2 ,,29.2 ,,,30.2 ,30.2 ,,27.2 ,24.7 ,25.3 ,4.23 ,18.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.41 ,,0.01 ,,,,,,,""
2016/10/28 17:00,DS,-2080 ,3,31.9 ,,33.9 ,,,28.4 ,4.45 ,,29.1 ,36.8 ,23.3 ,30.3 ,30.4 ,30.3 ,25.2 ,30.2 ,19.8 ,29.5 ,,28.9 ,29.2 ,,29.2 ,,,30.2 ,30.2 ,,27.2 ,24.7 ,25.2 ,4.21 ,17.5 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.41 ,,0.01 ,,,,,,,""
2016/10/28 23:00,DS,-2080 ,3,31.9 ,,33.8 ,,,28.4 ,4.95 ,,29.1 ,36.8 ,23.3 ,30.3 ,30.4 ,30.3 ,25.2 ,30.2 ,19.8 ,29.5 ,,28.9 ,29.2 ,,29.2 ,,,30.1 ,30.2 ,,27.1 ,24.6 ,25.2 ,4.21 ,17.1 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,19.50 ,2.41 ,,0.01 ,,,,,,,""
2016/10/29 5:00,DS,-2079 ,3,31.9 ,,33.9 ,,,28.4 ,4.94 ,,29.2 ,36.8 ,23.3 ,30.3 ,30.4 ,30.2 ,25.2 ,30.1 ,19.8 ,29.4 ,,28.8 ,29.1 ,,29.1 ,,,30.1 ,30.2 ,,27.1 ,24.6 ,25.2 ,4.21 ,17.2 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,18.28 ,2.41 ,,0.01 ,,,,,,,""
2016/10/29 11:00,DS,-2079 ,3,31.9 ,,33.8 ,,,28.4 ,4.31 ,,29.2 ,36.8 ,23.2 ,30.3 ,30.3 ,30.2 ,25.1 ,30.1 ,19.8 ,29.4 ,,28.8 ,29.1 ,,29.0 ,,,30.1 ,30.1 ,,27.1 ,24.6 ,25.2 ,4.20 ,17.1 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.41 ,,0.01 ,,,,,,,""
2016/10/29 17:00,DS,-2080 ,3,31.7 ,,33.8 ,,,28.3 ,3.65 ,,29.2 ,36.7 ,23.1 ,30.2 ,30.3 ,30.1 ,25.1 ,30.1 ,19.8 ,29.4 ,,28.8 ,29.1 ,,29.0 ,,,30.1 ,30.1 ,,27.1 ,24.6 ,25.2 ,4.22 ,17.2 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.41 ,,0.01 ,,,,,,,""
2016/10/29 23:00,DS,-2079 ,3,31.7 ,,33.6 ,,,28.3 ,3.35 ,,29.2 ,36.7 ,23.1 ,30.2 ,30.2 ,30.1 ,25.1 ,30.0 ,19.8 ,29.3 ,,28.7 ,29.0 ,,28.9 ,,,30.0 ,30.0 ,,27.0 ,24.6 ,25.2 ,4.25 ,17.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.41 ,,0.01 ,,,,,,,""
2016/10/30 5:00,DS,-2081 ,3,31.6 ,,33.3 ,,,28.2 ,3.35 ,,29.1 ,36.9 ,23.1 ,30.1 ,30.2 ,30.0 ,25.0 ,29.9 ,19.8 ,29.3 ,,28.7 ,29.0 ,,28.9 ,,,30.0 ,30.0 ,,27.0 ,24.6 ,25.2 ,4.28 ,18.3 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.41 ,,0.01 ,,,,,,,""
2016/10/30 11:00,DS,-2081 ,3,31.6 ,,33.4 ,,,28.1 ,3.39 ,,29.1 ,37.2 ,23.0 ,30.1 ,30.2 ,30.0 ,25.0 ,29.9 ,19.8 ,29.2 ,,28.6 ,28.9 ,,28.9 ,,,29.9 ,29.9 ,,27.0 ,24.6 ,25.2 ,4.31 ,18.9 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.41 ,,0.01 ,,,,,,,""
2016/10/30 17:00,DS,-2080 ,3,31.5 ,,33.6 ,,,27.9 ,3.49 ,,29.0 ,36.9 ,22.9 ,30.0 ,30.1 ,29.9 ,24.9 ,29.8 ,19.7 ,29.1 ,,28.5 ,28.9 ,,28.8 ,,,29.8 ,29.9 ,,26.9 ,24.6 ,25.1 ,4.34 ,19.5 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.41 ,,0.01 ,,,,,,,""
2016/10/30 23:00,DS,-2081 ,3,31.5 ,,33.3 ,,,27.8 ,3.48 ,,29.0 ,37.4 ,22.9 ,30.0 ,30.1 ,29.9 ,25.1 ,29.8 ,19.9 ,29.1 ,,28.5 ,28.8 ,,28.7 ,,,29.8 ,29.8 ,,26.9 ,24.6 ,25.1 ,4.37 ,20.1 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.78 ,2.41 ,,0.01 ,,,,,,,""
2016/10/31 5:00,DS,-2081 ,3,31.4 ,,33.1 ,,,27.7 ,3.82 ,,29.0 ,37.4 ,22.9 ,29.9 ,30.0 ,29.8 ,25.1 ,29.7 ,19.9 ,29.0 ,,28.5 ,28.8 ,,28.7 ,,,29.8 ,29.8 ,,26.9 ,24.5 ,25.1 ,4.40 ,20.7 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.41 ,,0.01 ,,,,,,,""
2016/10/31 11:00,DS,-2081 ,3,31.3 ,,33.3 ,,,27.6 ,4.22 ,,28.9 ,37.4 ,22.8 ,29.9 ,29.9 ,29.8 ,25.0 ,29.7 ,19.9 ,29.0 ,,28.4 ,28.7 ,,28.6 ,,,29.7 ,29.7 ,,26.8 ,24.5 ,25.1 ,4.42 ,21.3 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,14.81 ,2.41 ,,0.01 ,,,,,,,""
2016/10/31 17:00,DS,-2081 ,3,31.2 ,,34.1 ,,,27.5 ,4.53 ,,28.8 ,36.4 ,22.8 ,29.8 ,29.8 ,29.7 ,24.9 ,29.6 ,19.9 ,28.9 ,,28.4 ,28.7 ,,28.6 ,,,29.6 ,29.6 ,,26.8 ,24.5 ,25.1 ,4.44 ,21.8 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,15.19 ,2.41 ,,0.01 ,,,,,,,""
2016/10/31 23:00,DS,-2081 ,3,31.2 ,,33.2 ,,,27.4 ,4.71 ,,28.8 ,37.0 ,22.8 ,29.7 ,29.7 ,29.6 ,24.9 ,29.5 ,19.8 ,28.8 ,,28.3 ,28.6 ,,28.5 ,,,29.6 ,29.6 ,,26.8 ,24.5 ,25.1 ,4.47 ,22.4 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,15.84 ,2.41 ,,0.01 ,,,,,,,""
2016/11/1 5:00,DS,-2081 ,3,31.1 ,,32.6 ,,,27.3 ,4.95 ,,28.7 ,37.2 ,22.8 ,29.6 ,29.7 ,29.6 ,24.9 ,29.4 ,19.8 ,28.8 ,,28.3 ,28.5 ,,28.5 ,,,29.5 ,29.5 ,,26.7 ,24.5 ,25.1 ,4.49 ,22.9 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,15.28 ,2.41 ,,0.01 ,,,,,,,""
2016/11/1 11:00,DS,-2081 ,3,31.0 ,,32.7 ,,,27.2 ,5.14 ,,28.7 ,36.7 ,22.7 ,29.6 ,29.6 ,29.5 ,24.8 ,29.4 ,19.8 ,28.7 ,,28.2 ,28.4 ,,28.4 ,,,29.4 ,29.4 ,,26.7 ,24.4 ,25.1 ,4.51 ,23.4 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.91 ,2.41 ,,0.01 ,,,,,,,""
2016/11/1 17:00,DS,-2081 ,3,30.9 ,,33.8 ,,,27.2 ,4.60 ,,28.7 ,36.1 ,22.7 ,29.5 ,29.6 ,29.4 ,24.7 ,29.3 ,19.7 ,28.6 ,,28.1 ,28.4 ,,28.3 ,,,29.4 ,29.4 ,,26.7 ,24.4 ,25.1 ,4.50 ,23.8 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.59 ,2.41 ,,0.01 ,,,,,,,""
2016/11/1 23:00,DS,-2081 ,3,30.8 ,,32.7 ,,,27.1 ,4.25 ,,28.7 ,36.0 ,22.6 ,29.4 ,29.5 ,29.4 ,24.7 ,29.3 ,19.8 ,28.6 ,,28.1 ,28.4 ,,28.3 ,,,29.3 ,29.3 ,,26.6 ,24.4 ,25.0 ,4.45 ,23.7 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.41 ,,0.01 ,,,,,,,""
2016/11/2 5:00,DS,-2083 ,4,30.6 ,,32.1 ,,,27.1 ,4.12 ,,28.6 ,36.0 ,22.6 ,29.3 ,29.4 ,29.3 ,24.7 ,29.1 ,19.7 ,28.5 ,,28.0 ,28.3 ,,28.2 ,,,29.2 ,29.3 ,,26.6 ,24.4 ,25.0 ,4.39 ,23.4 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.41 ,,0.01 ,,,,,,,""
2016/11/2 11:00,DS,-2083 ,3,30.4 ,,31.5 ,,,27.1 ,3.98 ,,28.5 ,36.0 ,22.5 ,29.3 ,29.4 ,29.3 ,24.6 ,29.1 ,19.7 ,28.5 ,,27.9 ,28.2 ,,28.2 ,,,29.2 ,29.2 ,,26.6 ,24.4 ,25.0 ,4.33 ,22.9 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.41 ,,0.01 ,,,,,,,""
2016/11/2 17:00,DS,-2082 ,3,30.3 ,,31.4 ,,,27.0 ,4.21 ,,28.5 ,35.9 ,22.4 ,29.2 ,29.3 ,29.2 ,24.5 ,29.0 ,19.7 ,28.4 ,,27.9 ,28.2 ,,28.1 ,,,29.1 ,29.1 ,,26.5 ,24.4 ,25.0 ,4.31 ,22.1 ,0.00 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.40 ,,0.01 ,,,,,,,""
2016/11/2 23:00,DS,-2083 ,3,30.2 ,,31.2 ,,,26.9 ,4.38 ,,28.4 ,35.8 ,22.4 ,29.2 ,29.2 ,29.2 ,24.5 ,29.0 ,19.6 ,28.3 ,,27.8 ,28.1 ,,28.0 ,,,29.0 ,29.1 ,,26.5 ,24.4 ,25.0 ,4.27 ,22.0 ,0.00 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.34 ,2.41 ,,0.01 ,,,,,,,""
2016/11/3 5:00,DS,-2083 ,3,30.2 ,,31.0 ,,,26.8 ,4.86 ,,28.4 ,35.8 ,22.3 ,29.1 ,29.2 ,29.1 ,24.4 ,28.9 ,19.6 ,28.2 ,,27.7 ,28.0 ,,27.9 ,,,29.0 ,29.0 ,,26.4 ,24.4 ,25.0 ,4.24 ,21.8 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.41 ,,0.01 ,,,,,,,""
2016/11/3 11:00,DS,-2083 ,3,30.2 ,,31.2 ,,,26.6 ,5.28 ,,28.3 ,36.2 ,22.3 ,29.1 ,29.1 ,29.0 ,24.4 ,28.8 ,19.5 ,28.1 ,,27.6 ,27.9 ,,27.8 ,,,28.9 ,28.9 ,,26.4 ,24.4 ,24.9 ,4.21 ,21.5 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.39 ,,0.01 ,,,,,,,""
2016/11/3 17:00,DS,-2083 ,3,30.3 ,,31.7 ,,,26.6 ,5.10 ,,28.2 ,36.7 ,22.2 ,29.0 ,29.0 ,28.9 ,24.3 ,28.7 ,19.5 ,28.1 ,,27.6 ,27.9 ,,27.8 ,,,28.8 ,28.9 ,,26.4 ,24.3 ,24.9 ,4.22 ,21.5 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,18.66 ,2.41 ,,0.01 ,,,,,,,""
2016/11/3 23:00,DS,-2083 ,3,30.2 ,,31.6 ,,,26.4 ,4.79 ,,28.1 ,36.7 ,22.2 ,28.9 ,28.9 ,28.8 ,24.3 ,28.7 ,19.5 ,28.0 ,,27.6 ,27.8 ,,27.8 ,,,28.8 ,28.8 ,,26.3 ,24.3 ,24.9 ,4.20 ,21.5 ,0.00 ,0.00 ,14.62 ,-,-,500 ,0.49 ,19.78 ,2.41 ,,0.01 ,,,,,,,""
2016/11/4 5:00,DS,-2083 ,3,30.1 ,,31.4 ,,,26.3 ,4.28 ,,28.0 ,36.7 ,22.1 ,28.8 ,28.9 ,28.8 ,24.3 ,28.6 ,19.5 ,27.9 ,,27.5 ,27.8 ,,27.7 ,,,28.7 ,28.7 ,,26.3 ,24.3 ,24.9 ,4.17 ,21.4 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,19.97 ,2.39 ,,0.01 ,,,,,,,""
2016/11/4 11:00,DS,-2084 ,3,30.0 ,,31.8 ,,,26.2 ,4.10 ,,27.9 ,35.9 ,22.1 ,28.8 ,28.8 ,28.7 ,24.2 ,28.5 ,19.5 ,27.9 ,,27.5 ,27.8 ,,27.7 ,,,28.6 ,28.7 ,,26.2 ,24.3 ,24.9 ,4.15 ,21.3 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,19.31 ,2.39 ,,0.01 ,,,,,,,""
2016/11/4 17:00,DS,-2084 ,3,29.9 ,,31.3 ,,,26.1 ,3.98 ,,27.8 ,35.6 ,22.1 ,28.7 ,28.7 ,28.7 ,24.2 ,28.5 ,19.5 ,27.8 ,,27.4 ,27.7 ,,27.6 ,,,28.6 ,28.6 ,,26.2 ,24.3 ,24.9 ,4.14 ,21.2 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,15.56 ,2.38 ,,0.01 ,,,,,,,""
2016/11/4 23:00,DS,-2084 ,3,29.8 ,,31.1 ,,,26.0 ,3.79 ,,27.7 ,35.5 ,22.0 ,28.6 ,28.7 ,28.6 ,24.1 ,28.4 ,19.4 ,27.7 ,,27.3 ,27.6 ,,27.5 ,,,28.5 ,28.5 ,,26.2 ,24.3 ,24.8 ,4.12 ,21.2 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.39 ,,0.01 ,,,,,,,""
2016/11/5 5:00,DS,-2084 ,3,29.7 ,,31.1 ,,,26.0 ,3.86 ,,27.7 ,35.5 ,22.0 ,28.5 ,28.6 ,28.5 ,24.0 ,28.3 ,19.4 ,27.7 ,,27.2 ,27.5 ,,27.5 ,,,28.5 ,28.5 ,,26.1 ,24.3 ,24.8 ,4.09 ,21.1 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.81 ,2.39 ,,0.01 ,,,,,,,""
2016/11/5 11:00,DS,-2084 ,3,29.5 ,,30.7 ,,,25.9 ,4.13 ,,27.7 ,35.4 ,21.9 ,28.5 ,28.5 ,28.5 ,23.9 ,28.2 ,19.3 ,27.6 ,,27.2 ,27.5 ,,27.4 ,,,28.4 ,28.4 ,,26.1 ,24.2 ,24.8 ,4.10 ,20.9 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,19.22 ,2.39 ,,0.01 ,,,,,,,""
2016/11/5 17:00,DS,-2084 ,3,29.3 ,,30.3 ,,,26.0 ,4.31 ,,27.7 ,36.1 ,21.9 ,28.4 ,28.5 ,28.4 ,23.9 ,28.2 ,19.3 ,27.5 ,,27.1 ,27.4 ,,27.3 ,,,28.4 ,28.5 ,,26.0 ,24.2 ,24.8 ,4.11 ,21.3 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.34 ,2.39 ,,0.01 ,,,,,,,""
2016/11/5 23:00,DS,-2084 ,3,29.2 ,,30.0 ,,,26.0 ,4.28 ,,27.8 ,35.5 ,21.9 ,28.4 ,28.4 ,28.4 ,23.8 ,28.1 ,19.2 ,27.5 ,,27.0 ,27.3 ,,27.3 ,,,28.3 ,28.4 ,,26.0 ,24.2 ,24.8 ,4.11 ,21.5 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.38 ,2.39 ,,0.01 ,,,,,,,""
2016/11/6 5:00,DS,-2084 ,3,29.1 ,,29.8 ,,,26.0 ,4.02 ,,27.7 ,35.4 ,21.9 ,28.3 ,28.4 ,28.3 ,23.8 ,28.1 ,19.1 ,27.4 ,,26.9 ,27.2 ,,27.1 ,,,28.2 ,28.4 ,,26.0 ,24.2 ,24.8 ,4.11 ,21.7 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.34 ,2.39 ,,0.01 ,,,,,,,""
2016/11/6 11:00,DS,-2083 ,3,29.0 ,,29.8 ,,,26.0 ,3.42 ,,27.7 ,35.6 ,21.8 ,28.3 ,28.3 ,28.3 ,23.7 ,28.1 ,19.1 ,27.4 ,,26.9 ,27.2 ,,27.1 ,,,28.2 ,28.3 ,,25.9 ,24.1 ,24.7 ,4.11 ,21.9 ,0.00 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.39 ,,0.01 ,,,,,,,""
2016/11/6 17:00,DS,-2084 ,3,28.9 ,,29.7 ,,,26.0 ,3.22 ,,27.6 ,36.0 ,21.7 ,28.2 ,28.3 ,28.2 ,23.7 ,28.0 ,19.1 ,27.3 ,,26.9 ,27.2 ,,27.1 ,,,28.1 ,28.1 ,,25.9 ,24.1 ,24.7 ,4.10 ,22.0 ,0.00 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.91 ,2.39 ,,0.01 ,,,,,,,""
2016/11/6 23:00,DS,-2084 ,3,28.9 ,,29.5 ,,,26.0 ,2.95 ,,27.6 ,36.0 ,21.7 ,28.1 ,28.2 ,28.1 ,23.6 ,27.9 ,19.0 ,27.3 ,,26.8 ,27.1 ,,27.0 ,,,28.0 ,28.1 ,,25.8 ,24.1 ,24.7 ,4.06 ,22.0 ,0.00 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.39 ,,0.01 ,,,,,,,""
2016/11/7 5:00,DS,-2084 ,3,28.9 ,,29.6 ,,,25.9 ,2.94 ,,27.6 ,35.9 ,21.6 ,28.1 ,28.2 ,28.1 ,23.6 ,27.9 ,19.0 ,27.3 ,,26.8 ,27.1 ,,27.0 ,,,28.0 ,28.0 ,,25.8 ,24.1 ,24.7 ,4.02 ,21.8 ,0.00 ,0.02 ,14.62 ,-,-,500 ,0.49 ,15.75 ,2.39 ,,0.01 ,,,,,,,""
2016/11/7 11:00,DS,-2084 ,3,29.0 ,,29.9 ,,,25.8 ,2.93 ,,27.5 ,35.8 ,21.5 ,28.0 ,28.1 ,28.0 ,23.5 ,27.8 ,19.0 ,27.2 ,,26.7 ,27.0 ,,26.9 ,,,27.9 ,28.0 ,,25.8 ,24.1 ,24.6 ,3.96 ,21.5 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.39 ,,0.01 ,,,,,,,""
2016/11/7 17:00,DS,-2084 ,3,28.9 ,,30.1 ,,,25.7 ,3.29 ,,27.5 ,35.8 ,21.5 ,28.0 ,28.0 ,28.0 ,23.4 ,27.8 ,18.9 ,27.1 ,,26.6 ,26.9 ,,26.9 ,,,27.9 ,28.0 ,,25.7 ,24.0 ,24.6 ,3.94 ,20.8 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.39 ,,0.01 ,,,,,,,""
2016/11/7 23:00,DS,-2085 ,2,28.9 ,,30.1 ,,,25.5 ,3.49 ,,27.4 ,35.8 ,21.5 ,27.9 ,28.0 ,27.9 ,23.4 ,27.7 ,18.9 ,27.1 ,,26.6 ,26.9 ,,26.8 ,,,27.9 ,27.9 ,,25.7 ,24.0 ,24.6 ,3.91 ,20.7 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.39 ,,0.01 ,,,,,,,""
2016/11/8 5:00,DS,-2084 ,3,28.9 ,,30.2 ,,,25.4 ,3.75 ,,27.3 ,35.5 ,21.4 ,27.9 ,27.4 ,27.8 ,23.3 ,27.7 ,18.8 ,27.0 ,,26.5 ,26.8 ,,26.7 ,,,27.8 ,27.9 ,,25.6 ,24.0 ,24.6 ,3.87 ,20.5 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.47 ,2.39 ,,0.01 ,,,,,,,""
2016/11/8 11:00,DS,-2086 ,3,29.0 ,,30.2 ,,,25.3 ,4.09 ,,27.3 ,35.0 ,21.4 ,27.8 ,27.4 ,27.8 ,23.3 ,27.6 ,18.8 ,27.0 ,,26.6 ,26.9 ,,26.8 ,,,27.8 ,27.9 ,,25.6 ,24.0 ,24.6 ,3.85 ,20.2 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.39 ,,0.01 ,,,,,,,""
2016/11/8 17:00,DS,-2085 ,3,28.9 ,,30.2 ,,,25.1 ,4.51 ,,27.3 ,35.1 ,21.3 ,27.7 ,27.8 ,27.7 ,23.2 ,27.6 ,18.7 ,26.9 ,,26.5 ,26.8 ,,26.7 ,,,27.7 ,27.7 ,,25.6 ,24.0 ,24.5 ,3.85 ,20.0 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.38 ,,0.01 ,,,,,,,""
2016/11/8 23:00,DS,-2085 ,3,28.8 ,,30.2 ,,,25.1 ,4.32 ,,27.2 ,35.1 ,21.3 ,27.7 ,27.7 ,27.7 ,23.2 ,27.6 ,18.7 ,26.9 ,,26.4 ,26.7 ,,26.6 ,,,27.6 ,27.7 ,,25.5 ,24.0 ,24.5 ,3.85 ,20.2 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.39 ,,0.01 ,,,,,,,""
2016/11/9 5:00,DS,-2084 ,3,28.9 ,,30.3 ,,,25.0 ,4.26 ,,27.2 ,35.0 ,21.3 ,27.7 ,27.6 ,27.6 ,23.1 ,27.5 ,18.6 ,26.8 ,,26.3 ,26.6 ,,26.5 ,,,27.6 ,27.6 ,,25.5 ,23.9 ,24.5 ,3.84 ,20.3 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.39 ,,0.01 ,,,,,,,""
2016/11/9 11:00,DS,-2085 ,3,28.8 ,,30.3 ,,,25.0 ,3.99 ,,27.1 ,34.9 ,21.2 ,27.6 ,27.6 ,27.6 ,23.1 ,27.5 ,18.7 ,26.8 ,,26.4 ,26.6 ,,26.6 ,,,27.6 ,27.6 ,,25.4 ,23.9 ,24.4 ,3.82 ,20.3 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.39 ,,0.01 ,,,,,,,""
2016/11/9 17:00,DS,-2084 ,3,28.8 ,,30.1 ,,,25.0 ,3.71 ,,27.0 ,34.9 ,21.1 ,27.6 ,27.6 ,27.6 ,23.1 ,27.5 ,18.7 ,26.8 ,,26.4 ,26.7 ,,26.6 ,,,27.6 ,27.7 ,,25.4 ,23.9 ,24.4 ,3.81 ,20.3 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.28 ,2.38 ,,0.01 ,,,,,,,""
2016/11/9 23:00,DS,-2085 ,3,28.7 ,,30.1 ,,,25.0 ,3.39 ,,27.0 ,34.9 ,21.1 ,27.6 ,27.6 ,27.5 ,23.1 ,27.4 ,18.6 ,26.8 ,,26.4 ,26.6 ,,26.6 ,,,27.5 ,27.7 ,,25.3 ,23.8 ,24.4 ,3.77 ,20.1 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.94 ,2.39 ,,0.01 ,,,,,,,""
2016/11/10 5:00,DS,-2086 ,3,28.8 ,,30.2 ,,,25.0 ,3.06 ,,27.0 ,35.5 ,21.0 ,27.6 ,27.6 ,27.5 ,23.1 ,27.4 ,18.6 ,26.8 ,,26.3 ,26.6 ,,26.5 ,,,27.6 ,27.6 ,,25.3 ,23.8 ,24.4 ,3.73 ,20.0 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.39 ,,0.01 ,,,,,,,""
2016/11/10 11:00,DS,-2085 ,3,28.9 ,,30.2 ,,,25.0 ,2.90 ,,27.0 ,35.6 ,21.0 ,27.5 ,27.6 ,27.6 ,23.2 ,27.6 ,18.9 ,27.1 ,,26.6 ,26.9 ,,26.8 ,,,27.5 ,27.5 ,,25.4 ,23.8 ,24.4 ,3.70 ,19.6 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.39 ,,0.01 ,,,,,,,""
2016/11/10 17:00,DS,-2085 ,3,28.9 ,,30.1 ,,,24.9 ,3.16 ,,27.0 ,35.0 ,20.9 ,27.5 ,27.6 ,27.6 ,23.3 ,27.6 ,18.8 ,27.1 ,,26.6 ,26.9 ,,26.8 ,,,27.5 ,27.5 ,,25.3 ,23.8 ,24.3 ,3.69 ,19.1 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,14.81 ,2.38 ,,0.01 ,,,,,,,""
2016/11/10 23:00,DS,-2086 ,3,28.9 ,,30.2 ,,,24.9 ,3.40 ,,27.0 ,35.3 ,20.9 ,27.5 ,28.0 ,27.6 ,23.2 ,27.6 ,18.9 ,27.1 ,,26.6 ,26.9 ,,26.8 ,,,27.5 ,27.5 ,,25.3 ,23.8 ,24.3 ,3.67 ,19.0 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.39 ,,0.01 ,,,,,,,""
2016/11/11 5:00,DS,-2086 ,3,28.8 ,,30.0 ,,,24.9 ,3.89 ,,27.0 ,35.0 ,20.8 ,27.5 ,27.6 ,27.6 ,23.1 ,27.5 ,18.8 ,27.0 ,,26.6 ,26.8 ,,26.8 ,,,27.5 ,27.4 ,,25.3 ,23.7 ,24.3 ,3.65 ,18.9 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.39 ,,0.01 ,,,,,,,""
2016/11/11 11:00,DS,-2086 ,3,28.7 ,,30.1 ,,,25.0 ,3.99 ,,26.9 ,35.1 ,20.8 ,27.5 ,27.1 ,27.5 ,23.1 ,27.5 ,18.8 ,27.0 ,,26.6 ,26.8 ,,26.7 ,,,27.4 ,27.4 ,,25.3 ,23.7 ,24.3 ,3.63 ,18.8 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.38 ,,0.01 ,,,,,,,""
2016/11/11 17:00,DS,-2086 ,3,28.7 ,,30.0 ,,,25.0 ,4.24 ,,26.9 ,34.9 ,20.8 ,27.5 ,27.1 ,27.5 ,23.1 ,27.5 ,18.8 ,27.0 ,,26.5 ,26.8 ,,26.7 ,,,27.4 ,27.4 ,,25.3 ,23.7 ,24.2 ,3.62 ,18.6 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.39 ,,0.01 ,,,,,,,""
2016/11/11 23:00,DS,-2086 ,3,28.7 ,,29.9 ,,,25.1 ,4.20 ,,26.9 ,35.3 ,20.7 ,27.4 ,27.0 ,27.5 ,23.1 ,27.4 ,18.8 ,26.9 ,,26.5 ,26.7 ,,26.7 ,,,27.4 ,27.4 ,,25.2 ,23.6 ,24.2 ,3.61 ,18.7 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.39 ,,0.01 ,,,,,,,""
2016/11/12 5:00,DS,-2085 ,3,28.6 ,,29.9 ,,,25.1 ,4.11 ,,26.8 ,35.5 ,20.7 ,27.4 ,27.0 ,27.5 ,23.1 ,27.5 ,18.8 ,26.9 ,,26.5 ,26.8 ,,26.7 ,,,27.3 ,27.4 ,,25.1 ,23.6 ,24.2 ,3.60 ,18.7 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.38 ,,0.01 ,,,,,,,""
2016/11/12 11:00,DS,-2087 ,3,28.6 ,,29.9 ,,,25.2 ,4.05 ,,26.8 ,35.5 ,20.6 ,27.4 ,27.0 ,27.4 ,23.1 ,27.4 ,18.7 ,26.9 ,,26.4 ,26.7 ,,26.6 ,,,27.3 ,27.3 ,,25.1 ,23.6 ,24.1 ,3.60 ,18.8 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.38 ,,0.01 ,,,,,,,""
2016/11/12 17:00,DS,-2086 ,3,28.6 ,,29.6 ,,,25.2 ,4.12 ,,26.8 ,35.5 ,20.6 ,27.4 ,26.7 ,27.4 ,23.1 ,27.4 ,18.7 ,26.9 ,,26.4 ,26.7 ,,26.6 ,,,27.2 ,27.3 ,,25.1 ,23.6 ,24.1 ,3.62 ,19.1 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,15.75 ,2.38 ,,0.01 ,,,,,,,""
2016/11/12 23:00,DS,-2086 ,3,28.5 ,,29.9 ,,,25.3 ,4.11 ,,26.7 ,35.3 ,20.6 ,27.3 ,26.8 ,27.4 ,23.0 ,27.3 ,18.6 ,26.8 ,,26.4 ,26.6 ,,26.6 ,,,27.2 ,27.3 ,,25.1 ,23.6 ,24.1 ,3.62 ,19.4 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.38 ,,0.01 ,,,,,,,""
2016/11/13 5:00,DS,-2086 ,3,28.5 ,,29.5 ,,,25.4 ,4.25 ,,26.7 ,35.1 ,20.5 ,27.3 ,26.8 ,27.4 ,23.0 ,27.3 ,18.6 ,26.9 ,,26.4 ,26.7 ,,26.6 ,,,27.2 ,27.3 ,,25.1 ,23.5 ,24.1 ,3.60 ,19.4 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,15.75 ,2.38 ,,0.01 ,,,,,,,""
2016/11/13 11:00,DS,-2087 ,3,28.4 ,,29.6 ,,,25.5 ,4.53 ,,26.7 ,34.6 ,20.5 ,27.3 ,26.7 ,27.3 ,23.0 ,27.3 ,18.7 ,26.9 ,,26.4 ,26.6 ,,26.6 ,,,27.2 ,27.2 ,,25.1 ,23.5 ,24.1 ,3.59 ,19.3 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.41 ,2.38 ,,0.01 ,,,,,,,""
2016/11/13 17:00,DS,-2086 ,3,28.4 ,,29.6 ,,,25.6 ,4.61 ,,26.7 ,35.0 ,20.5 ,27.3 ,26.7 ,27.4 ,23.0 ,27.3 ,18.6 ,26.8 ,,26.3 ,26.6 ,,26.5 ,,,27.2 ,27.2 ,,25.0 ,23.5 ,24.0 ,3.61 ,19.6 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.38 ,,0.01 ,,,,,,,""
2016/11/13 23:00,DS,-2087 ,3,28.4 ,,30.1 ,,,25.6 ,4.39 ,,26.7 ,35.0 ,20.4 ,27.3 ,26.7 ,27.3 ,23.0 ,27.3 ,18.6 ,26.8 ,,26.3 ,26.6 ,,26.5 ,,,27.2 ,27.2 ,,25.0 ,23.5 ,24.0 ,3.62 ,19.9 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.38 ,,0.01 ,,,,,,,""
2016/11/14 5:00,DS,-2086 ,3,28.3 ,,29.4 ,,,25.6 ,4.29 ,,26.7 ,34.8 ,20.4 ,27.3 ,26.7 ,27.3 ,23.0 ,27.3 ,18.6 ,26.8 ,,26.3 ,26.6 ,,26.5 ,,,27.1 ,27.2 ,,25.0 ,23.4 ,24.0 ,3.61 ,20.0 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.63 ,2.38 ,,0.01 ,,,,,,,""
2016/11/14 11:00,DS,-2086 ,3,28.4 ,,29.6 ,,,25.5 ,4.35 ,,26.6 ,34.9 ,20.4 ,27.2 ,26.6 ,27.3 ,22.9 ,27.1 ,18.5 ,26.7 ,,26.2 ,26.5 ,,26.4 ,,,27.1 ,27.2 ,,24.9 ,23.4 ,24.0 ,3.61 ,20.1 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.39 ,,0.01 ,,,,,,,""
2016/11/14 17:00,DS,-2086 ,3,28.3 ,,29.5 ,,,25.4 ,4.69 ,,26.6 ,34.9 ,20.3 ,27.2 ,26.6 ,27.2 ,22.9 ,27.1 ,18.5 ,26.7 ,,26.2 ,26.5 ,,26.4 ,,,27.1 ,27.1 ,,24.9 ,23.4 ,24.0 ,3.62 ,20.3 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.39 ,,0.01 ,,,,,,,""
2016/11/14 23:00,DS,-2086 ,3,28.2 ,,30.1 ,,,25.3 ,4.97 ,,26.6 ,35.1 ,20.3 ,27.2 ,26.6 ,27.2 ,22.9 ,27.1 ,18.5 ,26.7 ,,26.2 ,26.5 ,,26.4 ,,,27.0 ,27.1 ,,24.9 ,23.4 ,23.9 ,3.62 ,20.5 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,18.19 ,2.39 ,,0.01 ,,,,,,,""
2016/11/15 5:00,DS,-2086 ,4,28.2 ,,29.6 ,,,25.2 ,5.38 ,,26.6 ,35.1 ,20.3 ,27.1 ,26.6 ,27.1 ,22.9 ,27.0 ,18.4 ,26.6 ,,26.2 ,26.4 ,,26.3 ,,,27.0 ,27.0 ,,24.9 ,23.3 ,23.9 ,3.62 ,20.7 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.39 ,,0.01 ,,,,,,,""
2016/11/15 11:00,DS,-2086 ,4,28.2 ,,29.3 ,,,25.1 ,5.51 ,,26.4 ,35.1 ,20.3 ,27.1 ,26.5 ,27.1 ,22.9 ,27.0 ,18.4 ,26.6 ,,26.1 ,26.4 ,,26.3 ,,,26.9 ,27.0 ,,24.9 ,23.3 ,23.9 ,3.62 ,20.9 ,0.01 ,0.00 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.38 ,,0.01 ,,,,,,,""
2016/11/15 17:00,DS,-2086 ,4,28.1 ,,29.3 ,,,25.1 ,5.36 ,,26.4 ,35.0 ,20.2 ,27.0 ,26.4 ,27.1 ,22.9 ,26.9 ,18.3 ,26.5 ,,26.1 ,26.4 ,,26.3 ,,,26.9 ,26.9 ,,24.9 ,23.3 ,23.8 ,3.65 ,21.2 ,0.01 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.03 ,2.38 ,,0.01 ,,,,,,,""
2016/11/15 23:00,DS,-2086 ,4,28.0 ,,29.2 ,,,25.1 ,4.76 ,,26.4 ,34.8 ,20.2 ,27.0 ,26.4 ,27.0 ,22.8 ,26.9 ,18.3 ,26.5 ,,26.0 ,26.3 ,,26.2 ,,,26.9 ,26.9 ,,24.8 ,23.3 ,23.8 ,3.65 ,21.5 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.39 ,,0.01 ,,,,,,,""
2016/11/16 5:00,DS,-2085 ,4,28.0 ,,29.1 ,,,25.1 ,4.32 ,,26.4 ,34.7 ,20.1 ,26.9 ,26.4 ,27.0 ,22.8 ,26.8 ,18.3 ,26.4 ,,26.0 ,26.3 ,,26.2 ,,,26.8 ,26.9 ,,24.8 ,23.3 ,23.8 ,3.62 ,21.6 ,0.02 ,0.01 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.39 ,,0.01 ,,,,,,,""
2016/11/16 11:00,DS,-2085 ,4,28.0 ,,28.9 ,,,25.1 ,4.07 ,,26.4 ,34.0 ,20.1 ,26.9 ,26.3 ,26.9 ,22.7 ,26.8 ,18.3 ,26.4 ,,25.9 ,26.2 ,,26.1 ,,,26.8 ,26.8 ,,24.8 ,23.3 ,23.8 ,3.74 ,21.4 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.39 ,,0.01 ,,,,,,,""
2016/11/16 17:00,DS,-2085 ,4,27.9 ,,28.9 ,,,25.1 ,3.84 ,,26.3 ,33.9 ,20.0 ,26.8 ,26.3 ,26.9 ,22.7 ,26.7 ,18.2 ,26.3 ,,25.9 ,26.2 ,,26.1 ,,,26.7 ,26.7 ,,24.7 ,23.3 ,23.8 ,3.86 ,21.3 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.38 ,,0.01 ,,,,,,,""
2016/11/16 23:00,DS,-2084 ,4,27.9 ,,28.6 ,,,25.0 ,3.79 ,,26.3 ,34.3 ,20.0 ,26.8 ,26.2 ,26.8 ,22.7 ,26.7 ,18.2 ,26.3 ,,25.8 ,26.1 ,,26.0 ,,,26.7 ,26.7 ,,24.7 ,23.2 ,23.8 ,3.83 ,21.2 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.39 ,,0.01 ,,,,,,,""
2016/11/17 5:00,DS,-2086 ,4,27.8 ,,28.5 ,,,25.0 ,3.91 ,,26.3 ,34.5 ,19.9 ,26.8 ,26.2 ,26.8 ,22.7 ,26.7 ,18.2 ,26.3 ,,25.8 ,26.1 ,,26.0 ,,,26.6 ,26.7 ,,24.7 ,23.2 ,23.8 ,3.79 ,21.1 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.22 ,2.38 ,,0.01 ,,,,,,,""
2016/11/17 11:00,DS,-2086 ,3,27.8 ,,28.6 ,,,24.9 ,3.73 ,,26.2 ,34.6 ,19.9 ,26.7 ,26.1 ,26.8 ,22.6 ,26.6 ,18.2 ,26.2 ,,25.8 ,26.0 ,,25.9 ,,,26.6 ,26.6 ,,24.6 ,23.2 ,23.7 ,3.76 ,20.8 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.38 ,,0.01 ,,,,,,,""
2016/11/17 17:00,DS,-2085 ,3,27.7 ,,28.4 ,,,24.8 ,3.60 ,,26.2 ,34.7 ,19.9 ,26.7 ,26.1 ,26.7 ,22.6 ,26.6 ,18.2 ,26.2 ,,25.7 ,26.0 ,,25.9 ,,,26.6 ,26.6 ,,24.6 ,23.2 ,23.7 ,3.75 ,20.4 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,15.38 ,2.39 ,,0.01 ,,,,,,,""
2016/11/17 23:00,DS,-2086 ,3,27.7 ,,28.4 ,,,24.7 ,3.35 ,,26.2 ,34.6 ,19.8 ,26.6 ,26.0 ,26.6 ,22.5 ,26.5 ,18.1 ,26.1 ,,25.6 ,25.9 ,,25.8 ,,,26.5 ,26.5 ,,24.6 ,23.1 ,23.6 ,3.73 ,20.4 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.78 ,2.38 ,,0.01 ,,,,,,,""
2016/11/18 5:00,DS,-2086 ,3,27.6 ,,28.9 ,,,24.6 ,3.19 ,,26.1 ,34.4 ,19.8 ,26.6 ,26.0 ,26.6 ,22.5 ,26.4 ,18.0 ,26.0 ,,25.6 ,25.9 ,,25.8 ,,,26.4 ,26.5 ,,24.6 ,23.1 ,23.6 ,3.69 ,20.2 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.38 ,,0.01 ,,,,,,,""
2016/11/18 11:00,DS,-2086 ,3,27.6 ,,28.4 ,,,24.5 ,3.27 ,,26.1 ,34.4 ,19.8 ,26.5 ,25.9 ,26.6 ,22.4 ,26.4 ,18.0 ,26.0 ,,25.5 ,25.9 ,,25.7 ,,,26.4 ,26.5 ,,24.5 ,23.1 ,23.6 ,3.66 ,20.0 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.94 ,2.38 ,,0.01 ,,,,,,,""
2016/11/18 17:00,DS,-2085 ,3,27.5 ,,28.2 ,,,24.4 ,3.59 ,,25.9 ,34.3 ,19.7 ,26.4 ,25.8 ,26.4 ,22.4 ,26.3 ,17.9 ,25.9 ,,25.4 ,25.6 ,,25.6 ,,,26.3 ,26.4 ,,24.4 ,23.0 ,23.6 ,3.65 ,19.6 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.38 ,,0.01 ,,,,,,,""
2016/11/18 23:00,DS,-2086 ,3,27.4 ,,28.2 ,,,24.3 ,3.73 ,,26.0 ,34.3 ,19.7 ,26.4 ,25.8 ,26.4 ,22.4 ,26.3 ,17.8 ,25.8 ,,25.4 ,25.6 ,,25.6 ,,,26.3 ,26.3 ,,24.4 ,23.0 ,23.6 ,3.65 ,19.7 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.38 ,,0.01 ,,,,,,,""
2016/11/19 5:00,DS,-2086 ,3,27.4 ,,28.5 ,,,24.1 ,4.02 ,,25.9 ,34.3 ,19.7 ,26.3 ,25.8 ,26.4 ,22.3 ,26.2 ,17.8 ,25.8 ,,25.3 ,25.5 ,,25.5 ,,,26.2 ,26.2 ,,24.4 ,23.0 ,23.5 ,3.65 ,19.8 ,0.02 ,0.02 ,14.63 ,-,-,501 ,0.49 ,15.38 ,2.38 ,,0.01 ,,,,,,,""
2016/11/19 11:00,DS,-2085 ,3,27.4 ,,28.1 ,,,24.0 ,4.23 ,,25.8 ,34.2 ,19.7 ,26.3 ,25.7 ,26.3 ,22.3 ,26.2 ,17.7 ,25.8 ,,25.3 ,25.5 ,,25.5 ,,,26.2 ,26.2 ,,24.4 ,23.0 ,23.5 ,3.64 ,19.9 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.16 ,2.39 ,,0.01 ,,,,,,,""
2016/11/19 17:00,DS,-2085 ,3,27.3 ,,28.1 ,,,23.8 ,4.70 ,,25.8 ,34.2 ,19.6 ,26.2 ,25.7 ,26.3 ,22.3 ,26.1 ,17.6 ,25.7 ,,25.3 ,25.4 ,,25.5 ,,,26.1 ,26.2 ,,24.4 ,23.0 ,23.5 ,3.63 ,20.0 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,17.81 ,2.37 ,,0.01 ,,,,,,,""
2016/11/19 23:00,DS,-2084 ,3,27.3 ,,28.2 ,,,23.7 ,4.67 ,,25.7 ,34.2 ,19.6 ,26.2 ,25.6 ,26.2 ,22.2 ,26.1 ,17.6 ,25.7 ,,25.2 ,25.4 ,,25.4 ,,,26.1 ,26.1 ,,24.3 ,22.9 ,23.5 ,3.62 ,20.0 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.59 ,2.38 ,,0.01 ,,,,,,,""
2016/11/20 5:00,DS,-2086 ,3,27.2 ,,28.1 ,,,23.5 ,4.33 ,,25.6 ,34.1 ,19.6 ,26.1 ,25.6 ,26.2 ,22.1 ,26.0 ,17.5 ,25.6 ,,25.1 ,25.3 ,,25.4 ,,,26.0 ,26.1 ,,24.3 ,22.9 ,23.5 ,3.61 ,20.0 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.22 ,2.38 ,,0.01 ,,,,,,,""
2016/11/20 11:00,DS,-2086 ,3,27.2 ,,28.0 ,,,23.5 ,4.34 ,,25.6 ,34.1 ,19.6 ,26.1 ,25.6 ,26.1 ,22.2 ,26.0 ,17.7 ,25.6 ,,25.1 ,25.3 ,,25.3 ,,,26.0 ,26.0 ,,24.3 ,22.9 ,23.4 ,3.61 ,20.0 ,0.02 ,0.01 ,14.63 ,-,-,501 ,0.49 ,16.03 ,2.38 ,,0.01 ,,,,,,,""
2016/11/20 17:00,DS,-2085 ,3,27.1 ,,28.0 ,,,23.4 ,4.13 ,,25.6 ,34.0 ,19.6 ,26.0 ,25.5 ,26.0 ,22.2 ,25.9 ,17.6 ,25.5 ,,25.1 ,25.4 ,,25.3 ,,,25.9 ,25.9 ,,24.3 ,22.9 ,23.4 ,3.64 ,20.5 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.31 ,2.38 ,,0.01 ,,,,,,,""
2016/11/20 23:00,DS,-2086 ,3,27.1 ,,28.0 ,,,23.4 ,3.82 ,,25.5 ,34.1 ,19.5 ,26.0 ,25.5 ,26.0 ,22.1 ,25.9 ,17.5 ,25.4 ,,25.0 ,25.3 ,,25.3 ,,,25.9 ,26.0 ,,24.2 ,22.8 ,23.4 ,3.65 ,20.8 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.38 ,,0.01 ,,,,,,,""
2016/11/21 5:00,DS,-2086 ,3,27.0 ,,28.0 ,,,23.4 ,3.71 ,,25.5 ,34.1 ,19.5 ,25.9 ,25.4 ,26.0 ,22.1 ,25.8 ,17.5 ,25.4 ,,25.0 ,25.3 ,,25.2 ,,,25.8 ,25.9 ,,24.2 ,22.8 ,23.4 ,3.64 ,21.0 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.50 ,2.38 ,,0.01 ,,,,,,,""
2016/11/21 11:00,DS,-2086 ,3,27.0 ,,28.1 ,,,23.5 ,3.60 ,,25.5 ,34.0 ,19.4 ,25.9 ,25.4 ,25.9 ,22.1 ,25.8 ,17.4 ,25.4 ,,24.9 ,25.2 ,,25.1 ,,,25.8 ,25.9 ,,24.2 ,22.8 ,23.3 ,3.62 ,21.0 ,0.03 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.78 ,2.38 ,,0.01 ,,,,,,,""
2016/11/21 17:00,DS,-2085 ,3,27.0 ,,28.0 ,,,23.5 ,3.94 ,,25.4 ,33.9 ,19.4 ,25.9 ,25.3 ,25.9 ,22.1 ,25.8 ,17.5 ,25.4 ,,25.0 ,25.3 ,,25.2 ,,,25.8 ,25.8 ,,24.1 ,22.8 ,23.3 ,3.61 ,21.0 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.38 ,,0.01 ,,,,,,,""
2016/11/21 23:00,DS,-2086 ,3,26.9 ,,28.0 ,,,23.6 ,4.43 ,,25.4 ,33.9 ,19.4 ,25.9 ,25.3 ,25.9 ,22.1 ,25.8 ,17.4 ,25.4 ,,24.9 ,25.2 ,,25.1 ,,,25.8 ,25.8 ,,24.1 ,22.8 ,23.3 ,3.59 ,21.0 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.25 ,2.38 ,,0.01 ,,,,,,,""
2016/11/22 5:00,DS,-2086 ,3,26.9 ,,27.9 ,,,23.7 ,4.95 ,,25.4 ,33.9 ,19.3 ,25.8 ,25.3 ,25.9 ,22.0 ,25.7 ,17.3 ,25.3 ,,24.9 ,25.2 ,,25.1 ,,,25.7 ,25.8 ,,24.1 ,22.8 ,23.3 ,3.57 ,20.9 ,0.00 ,0.01 ,14.62 ,-,-,500 ,0.49 ,18.38 ,2.38 ,,0.01 ,,,,,,,""
2016/11/22 11:00,DS,-2088 ,4,26.8 ,,28.0 ,,,23.8 ,4.91 ,,25.3 ,34.0 ,19.3 ,25.7 ,25.3 ,26.0 ,25.6 ,25.7 ,9.5 ,25.3 ,,24.6 ,25.1 ,,25.1 ,,,25.7 ,25.8 ,,24.0 ,22.7 ,23.3 ,3.02 ,20.7 ,0.01 ,0.02 ,14.62 ,-,-,500 ,0.49 ,19.31 ,2.38 ,,0.01 ,,,,,,,""
2016/11/22 17:00,DS,-2086 ,4,26.9 ,,27.8 ,,,24.0 ,4.70 ,,25.3 ,34.0 ,19.3 ,25.8 ,25.3 ,26.0 ,25.6 ,25.7 ,9.6 ,25.3 ,,24.6 ,25.2 ,,25.1 ,,,25.7 ,25.7 ,,24.0 ,22.7 ,23.2 ,3.02 ,20.8 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.53 ,2.38 ,,0.01 ,,,,,,,""
2016/11/22 23:00,DS,-2086 ,4,26.9 ,,27.9 ,,,24.1 ,4.60 ,,25.3 ,34.0 ,19.3 ,25.7 ,25.3 ,26.0 ,25.6 ,25.7 ,9.7 ,25.3 ,,24.6 ,25.2 ,,25.1 ,,,25.7 ,25.7 ,,24.0 ,22.7 ,23.2 ,3.01 ,21.0 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.72 ,2.38 ,,0.01 ,,,,,,,""
2016/11/23 5:00,DS,-2086 ,3,26.9 ,,28.2 ,,,24.2 ,3.87 ,,25.3 ,33.9 ,19.3 ,25.8 ,25.3 ,25.9 ,25.6 ,25.7 ,9.6 ,25.3 ,,24.6 ,25.2 ,,25.1 ,,,25.7 ,25.7 ,,23.9 ,22.6 ,23.2 ,2.98 ,21.0 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.16 ,2.38 ,,0.01 ,,,,,,,""
2016/11/23 11:00,DS,-2086 ,3,26.8 ,,27.7 ,,,24.3 ,3.62 ,,25.3 ,33.9 ,19.2 ,25.8 ,25.3 ,26.0 ,25.6 ,25.7 ,9.7 ,25.3 ,,24.6 ,25.2 ,,25.1 ,,,25.7 ,25.8 ,,23.9 ,22.6 ,23.2 ,2.94 ,20.8 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.03 ,2.38 ,,0.01 ,,,,,,,""
2016/11/23 17:00,DS,-2086 ,3,26.8 ,,27.5 ,,,24.4 ,3.34 ,,25.3 ,33.9 ,19.2 ,25.7 ,25.2 ,26.0 ,25.6 ,25.7 ,9.8 ,25.3 ,,24.6 ,25.2 ,,25.1 ,,,25.7 ,25.7 ,,23.9 ,22.6 ,23.1 ,2.92 ,20.6 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.37 ,,0.01 ,,,,,,,""
2016/11/23 23:00,DS,-2086 ,3,26.8 ,,27.7 ,,,24.4 ,3.13 ,,25.3 ,33.9 ,19.1 ,25.7 ,25.2 ,25.9 ,25.5 ,25.7 ,9.8 ,25.3 ,,24.6 ,25.1 ,,25.0 ,,,25.7 ,25.7 ,,23.9 ,22.6 ,23.1 ,2.88 ,20.4 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,18.00 ,2.38 ,,0.01 ,,,,,,,""
2016/11/24 5:00,-3700 ,-2087 ,3,26.8 ,,27.5 ,,,24.3 ,3.11 ,,25.3 ,33.8 ,19.1 ,25.7 ,25.2 ,25.9 ,25.6 ,25.7 ,9.9 ,25.3 ,,24.6 ,25.1 ,,25.0 ,,,25.7 ,25.7 ,,23.8 ,22.5 ,23.1 ,2.83 ,20.2 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.37 ,,0.01 ,,,,,,,""
2016/11/24 11:00,-3699 ,-2086 ,3,26.8 ,,27.6 ,,,24.2 ,3.12 ,,25.2 ,33.8 ,19.0 ,25.7 ,25.1 ,25.9 ,25.5 ,25.6 ,9.8 ,25.3 ,,24.5 ,25.1 ,,25.0 ,,,25.7 ,25.7 ,,23.8 ,22.5 ,23.0 ,2.78 ,19.7 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,19.69 ,2.38 ,,0.01 ,,,,,,,""
2016/11/24 17:00,-3700 ,-2086 ,3,26.8 ,,27.6 ,,,24.1 ,3.11 ,,25.2 ,33.9 ,19.0 ,25.6 ,25.1 ,25.8 ,25.5 ,25.6 ,9.8 ,25.2 ,,24.5 ,25.1 ,,24.9 ,,,25.6 ,25.6 ,,23.8 ,22.5 ,23.0 ,2.73 ,19.1 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.34 ,2.36 ,,0.01 ,,,,,,,""
2016/11/24 23:00,-3697 ,-2086 ,2,26.7 ,,27.5 ,,,24.0 ,2.92 ,,25.1 ,33.8 ,18.9 ,25.6 ,25.1 ,25.8 ,25.5 ,25.6 ,9.8 ,25.2 ,,24.5 ,25.0 ,,24.9 ,,,25.6 ,25.6 ,,23.7 ,22.5 ,23.0 ,2.69 ,18.6 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.38 ,,0.01 ,,,,,,,""
2016/11/25 5:00,-3695 ,-2086 ,2,26.7 ,,27.9 ,,,23.9 ,2.92 ,,25.1 ,33.9 ,18.9 ,25.6 ,25.1 ,25.7 ,25.4 ,25.5 ,9.8 ,25.1 ,,24.4 ,25.0 ,,24.9 ,,,25.5 ,25.6 ,,23.7 ,22.4 ,23.0 ,2.65 ,18.1 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.22 ,2.37 ,,0.01 ,,,,,,,""
2016/11/25 11:00,-3693 ,-2087 ,2,26.6 ,,27.7 ,,,23.8 ,3.10 ,,25.1 ,33.8 ,18.8 ,25.5 ,25.0 ,25.7 ,25.3 ,25.4 ,9.8 ,25.1 ,,24.4 ,24.9 ,,24.8 ,,,25.4 ,25.5 ,,23.7 ,22.4 ,22.9 ,2.61 ,17.5 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,16.97 ,2.38 ,,0.01 ,,,,,,,""
2016/11/25 17:00,-3692 ,-2086 ,2,26.6 ,,27.6 ,,,23.6 ,3.16 ,,25.0 ,33.8 ,18.7 ,25.5 ,25.0 ,25.7 ,25.3 ,25.4 ,9.8 ,25.0 ,,24.3 ,24.9 ,,24.7 ,,,25.4 ,25.5 ,,23.7 ,22.4 ,22.9 ,2.60 ,17.0 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,14.91 ,2.36 ,,0.01 ,,,,,,,""
2016/11/25 23:00,-3688 ,-2087 ,2,26.6 ,,27.4 ,,,23.5 ,2.87 ,,25.0 ,33.8 ,18.7 ,25.4 ,24.9 ,25.6 ,25.3 ,25.4 ,9.8 ,24.9 ,,24.3 ,24.9 ,,24.7 ,,,25.4 ,25.4 ,,23.6 ,22.4 ,22.9 ,2.59 ,17.0 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,15.47 ,2.37 ,,0.01 ,,,,,,,""
2016/11/26 5:00,-3686 ,-2087 ,2,26.5 ,,27.6 ,,,23.4 ,2.71 ,,24.9 ,33.7 ,18.7 ,25.4 ,24.9 ,25.5 ,25.2 ,25.3 ,9.7 ,24.9 ,,24.2 ,24.8 ,,24.7 ,,,25.3 ,25.4 ,,23.5 ,22.4 ,22.8 ,2.57 ,17.0 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,15.00 ,2.37 ,,0.01 ,,,,,,,""
2016/11/26 11:00,-3684 ,-2087 ,2,26.6 ,,27.5 ,,,23.2 ,2.73 ,,24.9 ,33.7 ,18.6 ,25.3 ,24.9 ,25.5 ,25.1 ,25.3 ,9.7 ,24.9 ,,24.2 ,24.7 ,,24.6 ,,,25.3 ,25.3 ,,23.5 ,22.3 ,22.8 ,2.55 ,16.8 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,15.38 ,2.37 ,,0.01 ,,,,,,,""
2016/11/26 17:00,-3682 ,-2088 ,2,26.5 ,,27.5 ,,,23.1 ,3.04 ,,24.9 ,33.7 ,18.6 ,25.3 ,24.9 ,25.5 ,25.1 ,25.2 ,9.6 ,24.9 ,,24.2 ,24.7 ,,24.6 ,,,25.3 ,25.3 ,,23.5 ,22.3 ,22.8 ,2.55 ,16.6 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,15.75 ,2.37 ,,0.01 ,,,,,,,""
2016/11/26 23:00,-3681 ,-2086 ,2,26.4 ,,27.5 ,,,22.9 ,3.44 ,,24.9 ,33.6 ,18.6 ,25.2 ,24.8 ,25.4 ,25.1 ,25.2 ,9.4 ,24.9 ,,24.1 ,24.7 ,,24.6 ,,,25.3 ,25.4 ,,23.5 ,22.2 ,22.8 ,2.54 ,16.7 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.38 ,,0.01 ,,,,,,,""
2016/11/27 5:00,-3680 ,-2086 ,2,26.5 ,,27.6 ,,,22.7 ,3.92 ,,24.8 ,33.6 ,18.5 ,25.2 ,24.8 ,25.4 ,25.1 ,25.2 ,9.3 ,24.8 ,,24.1 ,24.7 ,,24.6 ,,,25.3 ,25.4 ,,23.5 ,22.2 ,22.8 ,2.54 ,16.7 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.94 ,2.38 ,,0.01 ,,,,,,,""
2016/11/27 11:00,-3678 ,-2086 ,3,26.6 ,,27.7 ,,,22.6 ,4.27 ,,24.8 ,33.6 ,18.5 ,25.2 ,24.7 ,25.3 ,25.0 ,25.1 ,9.2 ,24.8 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.3 ,,23.4 ,22.2 ,22.8 ,2.54 ,16.8 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.37 ,,0.01 ,,,,,,,""
2016/11/27 17:00,-3677 ,-2088 ,3,26.6 ,,27.8 ,,,22.4 ,4.50 ,,24.8 ,33.6 ,18.5 ,25.2 ,24.8 ,25.3 ,25.0 ,25.2 ,9.1 ,24.9 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.2 ,,23.4 ,22.2 ,22.7 ,2.55 ,17.1 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,17.06 ,2.37 ,,0.01 ,,,,,,,""
2016/11/27 23:00,-3676 ,-2087 ,3,26.7 ,,27.8 ,,,22.2 ,4.78 ,,24.7 ,33.5 ,18.5 ,25.2 ,24.8 ,25.3 ,25.0 ,25.1 ,8.8 ,24.8 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.2 ,,23.4 ,22.1 ,22.7 ,2.55 ,17.2 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,14.91 ,2.37 ,,0.01 ,,,,,,,""
2016/11/28 5:00,-3676 ,-2088 ,3,26.7 ,,27.9 ,,,22.1 ,4.84 ,,24.7 ,33.4 ,18.4 ,25.2 ,24.8 ,25.3 ,25.1 ,25.2 ,8.7 ,24.8 ,,24.1 ,24.6 ,,24.6 ,,,25.3 ,25.2 ,,23.4 ,22.1 ,22.7 ,2.54 ,17.3 ,0.02 ,0.02 ,14.62 ,-,-,500 ,0.49 ,17.44 ,2.37 ,,0.01 ,,,,,,,""
2016/11/28 11:00,-3676 ,-2088 ,3,26.7 ,,28.3 ,,,22.0 ,4.29 ,,24.7 ,33.4 ,18.4 ,25.2 ,24.8 ,25.3 ,25.1 ,25.2 ,8.4 ,24.8 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.3 ,,23.3 ,22.1 ,22.6 ,2.53 ,17.3 ,0.02 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.37 ,,0.01 ,,,,,,,""
2016/11/28 17:00,-3675 ,-2088 ,3,26.7 ,,28.0 ,,,21.9 ,4.06 ,,24.7 ,33.3 ,18.3 ,25.2 ,24.8 ,25.3 ,25.1 ,25.2 ,8.2 ,24.8 ,,24.0 ,24.6 ,,24.5 ,,,25.2 ,25.3 ,,23.3 ,22.1 ,22.6 ,2.53 ,17.5 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.84 ,2.38 ,,0.01 ,,,,,,,""
2016/11/28 23:00,-3674 ,-2088 ,3,26.6 ,,28.1 ,,,21.7 ,3.79 ,,24.7 ,33.3 ,18.3 ,25.2 ,24.8 ,25.3 ,24.8 ,25.2 ,8.7 ,24.9 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.3 ,,23.3 ,22.1 ,22.6 ,2.52 ,17.7 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.66 ,2.37 ,,0.01 ,,,,,,,""
2016/11/29 5:00,-3673 ,-2088 ,3,26.7 ,,28.5 ,,,21.6 ,3.67 ,,24.7 ,33.3 ,18.3 ,25.2 ,24.9 ,25.3 ,24.4 ,25.2 ,9.2 ,24.8 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.2 ,,23.3 ,22.0 ,22.5 ,2.50 ,17.7 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.28 ,2.37 ,,0.01 ,,,,,,,""
2016/11/29 11:00,-3670 ,-2088 ,3,26.6 ,,28.5 ,,,21.5 ,3.47 ,,24.7 ,33.3 ,18.2 ,25.3 ,24.9 ,25.3 ,23.9 ,25.3 ,9.9 ,24.9 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.2 ,,23.2 ,22.0 ,22.5 ,2.49 ,17.6 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.37 ,,0.01 ,,,,,,,""
2016/11/29 17:00,-3669 ,-2088 ,3,26.7 ,,28.8 ,,,21.3 ,3.42 ,,24.7 ,33.3 ,18.2 ,25.3 ,24.9 ,25.3 ,23.8 ,25.3 ,10.0 ,24.9 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.3 ,,23.2 ,22.0 ,22.5 ,2.49 ,17.6 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,15.09 ,2.37 ,,0.01 ,,,,,,,""
2016/11/29 23:00,-3667 ,-2088 ,3,26.7 ,,28.7 ,,,21.2 ,3.04 ,,24.7 ,33.2 ,18.1 ,25.3 ,24.8 ,25.3 ,23.8 ,25.3 ,9.9 ,24.9 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.3 ,,23.2 ,21.9 ,22.5 ,2.48 ,17.7 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.88 ,2.37 ,,0.01 ,,,,,,,""
2016/11/30 5:00,-3665 ,-2088 ,3,26.8 ,,29.1 ,,,21.1 ,2.88 ,,24.7 ,33.2 ,18.1 ,25.3 ,24.8 ,25.3 ,23.6 ,25.3 ,9.9 ,24.9 ,,24.1 ,24.6 ,,24.6 ,,,25.2 ,25.3 ,,23.1 ,21.9 ,22.4 ,2.45 ,17.7 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.37 ,,0.01 ,,,,,,,""
2016/11/30 11:00,-3663 ,-2089 ,2,26.7 ,,28.8 ,,,21.0 ,2.87 ,,24.7 ,33.2 ,18.1 ,25.3 ,24.8 ,25.3 ,23.5 ,25.3 ,10.0 ,24.9 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.2 ,,23.1 ,21.9 ,22.4 ,2.45 ,17.5 ,0.03 ,0.04 ,14.62 ,-,-,500 ,0.49 ,16.13 ,2.37 ,,0.01 ,,,,,,,""
2016/11/30 17:00,-3662 ,-2087 ,2,26.8 ,,29.6 ,,,21.0 ,3.19 ,,24.7 ,33.2 ,18.0 ,25.3 ,24.9 ,25.3 ,23.5 ,25.3 ,10.1 ,24.9 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.3 ,,23.1 ,21.9 ,22.4 ,2.44 ,17.6 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.69 ,2.36 ,,0.01 ,,,,,,,""
2016/11/30 23:00,-3660 ,-2088 ,2,26.8 ,,28.7 ,,,21.0 ,3.55 ,,24.7 ,33.2 ,18.0 ,25.3 ,24.9 ,25.3 ,23.3 ,25.3 ,10.3 ,24.9 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.3 ,,23.1 ,21.8 ,22.4 ,2.42 ,17.6 ,0.03 ,0.03 ,14.62 ,-,-,500 ,0.49 ,16.03 ,2.37 ,,0.01 ,,,,,,,""
2016/12/1 5:00,-3658 ,-2088 ,2,26.7 ,,28.7 ,,,21.0 ,4.11 ,,24.6 ,33.2 ,18.0 ,25.3 ,24.8 ,25.3 ,23.0 ,25.3 ,10.6 ,24.9 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.2 ,,23.1 ,21.8 ,22.3 ,2.42 ,17.5 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.41 ,2.37 ,,0.01 ,,1.35E-05,4.0E+01,5.38E-03,ND,,"Following data were added: airborne radioactive concentrations (dust and long half-life noble gas) and surface radiation of filter units at the nitrogen gas injection system to Unit 2 PCV and dust concentrations in the exhaust gas from the Unit 2 reactor building.
"
2016/12/1 11:00,-3658 ,-2088 ,3,26.7 ,,28.5 ,,,21.1 ,4.54 ,,24.6 ,33.1 ,17.9 ,25.3 ,24.8 ,25.3 ,23.1 ,25.3 ,11.0 ,24.9 ,,24.1 ,24.6 ,,24.5 ,,,25.2 ,25.2 ,,23.1 ,21.8 ,22.3 ,2.41 ,17.5 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.41 ,2.37 ,,0.01 ,,1.35E-05,4.0E+01,5.38E-03,ND,,""
2016/12/1 17:00,-3659 ,-2088 ,3,26.6 ,,28.5 ,,,21.1 ,5.10 ,,24.6 ,33.0 ,17.9 ,25.3 ,24.8 ,25.3 ,22.8 ,25.2 ,11.5 ,24.8 ,,24.1 ,24.6 ,,24.4 ,,,25.2 ,25.2 ,,23.1 ,21.7 ,22.3 ,2.36 ,17.8 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,16.88 ,2.37 ,,0.01 ,,1.43E-05,4.0E+01,8.07E-03,ND,,""
2016/12/1 23:00,-3658 ,-2088 ,3,26.6 ,,29.0 ,,,21.1 ,5.15 ,,24.5 ,33.0 ,17.9 ,25.2 ,24.8 ,25.2 ,22.4 ,25.2 ,12.4 ,24.8 ,,24.1 ,24.6 ,,24.5 ,,,25.1 ,25.3 ,,23.0 ,21.7 ,22.2 ,2.37 ,18.1 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,17.34 ,2.37 ,,0.01 ,,1.43E-05,4.0E+01,2.15E-02,ND,,""
2016/12/2 5:00,-3658 ,-2088 ,4,26.5 ,,28.7 ,,,21.2 ,4.33 ,,24.5 ,33.1 ,17.9 ,25.2 ,24.7 ,25.2 ,21.9 ,25.2 ,13.4 ,24.8 ,,24.1 ,24.6 ,,24.4 ,,,25.1 ,25.3 ,,23.0 ,21.7 ,22.2 ,2.36 ,18.2 ,0.03 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.88 ,2.37 ,,0.01 ,,1.33E-05,3.9E+01,5.38E-03,ND,,""
2016/12/2 11:00,-3657 ,-2088 ,4,26.4 ,,29.1 ,,,21.3 ,4.17 ,,24.5 ,33.1 ,17.8 ,25.2 ,24.7 ,25.1 ,21.6 ,25.1 ,14.1 ,24.7 ,,24.1 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,23.0 ,21.7 ,22.2 ,2.35 ,18.3 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,17.63 ,2.37 ,,0.01 ,,1.33E-05,4.0E+01,2.42E-02,ND,,""
2016/12/2 17:00,-3656 ,-2088 ,4,26.4 ,,28.6 ,,,21.4 ,3.93 ,,24.5 ,33.0 ,17.8 ,25.1 ,24.7 ,25.1 ,21.4 ,25.1 ,14.7 ,24.7 ,,24.1 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,22.9 ,21.7 ,22.2 ,2.35 ,18.4 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.03 ,2.37 ,,0.01 ,,1.29E-05,4.0E+01,8.07E-03,ND,,""
2016/12/2 23:00,-3655 ,-2088 ,4,26.3 ,,28.8 ,,,21.5 ,3.84 ,,24.5 ,33.0 ,17.8 ,25.1 ,24.7 ,25.1 ,21.3 ,25.1 ,15.1 ,24.7 ,,24.1 ,24.5 ,,24.3 ,,,24.9 ,25.0 ,,22.9 ,21.6 ,22.2 ,2.34 ,18.5 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.41 ,2.37 ,,0.01 ,,1.28E-05,4.0E+01,1.34E-02,ND,,""
2016/12/3 5:00,-3653 ,-2089 ,3,26.2 ,,28.4 ,,,21.7 ,3.77 ,,24.4 ,33.0 ,17.7 ,25.1 ,24.6 ,25.1 ,21.1 ,25.0 ,15.4 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,25.0 ,25.0 ,,22.9 ,21.6 ,22.1 ,2.33 ,18.4 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.13 ,2.37 ,,0.01 ,,1.45E-05,4.0E+01,5.38E-03,ND,,""
2016/12/3 11:00,-3651 ,-2089 ,3,26.2 ,,28.5 ,,,21.9 ,3.67 ,,24.4 ,32.5 ,17.7 ,25.1 ,24.6 ,25.0 ,21.1 ,25.0 ,15.6 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,24.9 ,25.0 ,,22.9 ,21.6 ,22.1 ,2.33 ,18.5 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,15.94 ,2.37 ,,0.01 ,,1.29E-05,4.0E+01,2.15E-02,ND,,""
2016/12/3 17:00,-3650 ,-2088 ,3,26.2 ,,28.5 ,,,22.1 ,3.76 ,,24.4 ,32.2 ,17.7 ,25.1 ,24.6 ,25.1 ,21.0 ,25.0 ,15.9 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,24.9 ,25.0 ,,22.9 ,21.6 ,22.1 ,4.57 ,18.9 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,15.38 ,2.37 ,,0.01 ,,1.43E-05,3.9E+01,1.34E-02,ND,,""
2016/12/3 23:00,-3648 ,-2090 ,3,26.2 ,,28.7 ,,,22.2 ,3.93 ,,24.4 ,32.1 ,17.7 ,25.1 ,24.6 ,25.1 ,21.0 ,25.0 ,16.2 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,25.0 ,25.0 ,,22.9 ,21.6 ,22.1 ,4.56 ,18.9 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,15.38 ,2.37 ,,0.01 ,,1.43E-05,4.0E+01,2.69E-03,ND,,""
2016/12/4 5:00,-3647 ,-2089 ,3,26.2 ,,28.5 ,,,22.4 ,4.20 ,,24.5 ,32.2 ,17.7 ,25.0 ,24.6 ,25.1 ,20.9 ,25.0 ,16.5 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,25.0 ,25.0 ,,22.9 ,21.6 ,22.1 ,4.54 ,18.9 ,0.03 ,0.02 ,14.87 ,-,-,500 ,0.49 ,17.16 ,2.37 ,,0.01 ,,1.41E-05,4.0E+01,2.69E-03,ND,,""
2016/12/4 11:00,-3646 ,-2089 ,3,26.3 ,,28.5 ,,,22.6 ,4.45 ,,24.4 ,32.2 ,17.7 ,25.0 ,24.5 ,25.0 ,20.9 ,24.9 ,16.6 ,24.6 ,,24.1 ,24.4 ,,24.2 ,,,25.0 ,25.0 ,,22.9 ,21.6 ,22.1 ,4.54 ,18.9 ,0.03 ,0.02 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.37 ,,0.01 ,,1.41E-05,4.0E+01,8.07E-03,ND,,""
2016/12/4 17:00,-3646 ,-2090 ,3,26.3 ,,28.6 ,,,22.8 ,4.80 ,,24.4 ,32.6 ,17.6 ,25.1 ,24.6 ,25.1 ,20.8 ,25.0 ,16.9 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,24.9 ,24.9 ,,22.8 ,21.5 ,22.1 ,4.54 ,19.2 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.88 ,2.37 ,,0.01 ,,1.53E-05,4.0E+01,1.34E-02,ND,,""
2016/12/4 23:00,-3645 ,-2088 ,3,26.2 ,,28.5 ,,,22.9 ,5.06 ,,24.4 ,32.6 ,17.6 ,25.1 ,24.6 ,25.0 ,20.8 ,25.0 ,17.1 ,24.6 ,,24.1 ,24.4 ,,24.3 ,,,25.0 ,25.0 ,,22.8 ,21.5 ,22.0 ,4.53 ,19.3 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.44 ,2.37 ,,0.01 ,,1.31E-05,4.0E+01,1.07E-02,ND,,""
2016/12/5 5:00,-3645 ,-2088 ,3,26.3 ,,28.7 ,,,23.1 ,5.37 ,,24.4 ,32.5 ,17.6 ,25.1 ,24.6 ,25.1 ,20.8 ,25.0 ,17.3 ,24.7 ,,24.2 ,24.4 ,,24.3 ,,,24.9 ,25.0 ,,22.8 ,21.5 ,22.0 ,4.55 ,19.5 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.44 ,2.37 ,,0.01 ,,1.75E-05,4.0E+01,1.07E-02,ND,,""
2016/12/5 11:00,-3646 ,-2088 ,4,26.3 ,,28.5 ,,,23.3 ,5.18 ,,24.5 ,32.4 ,17.6 ,25.1 ,24.6 ,25.1 ,20.8 ,25.0 ,17.4 ,24.7 ,,24.2 ,24.5 ,,24.3 ,,,25.0 ,25.0 ,,22.8 ,21.5 ,22.0 ,4.55 ,19.8 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.06 ,2.37 ,,0.01 ,,1.31E-05,4.0E+01,8.07E-03,ND,,""
2016/12/5 17:00,-3646 ,-2089 ,4,26.2 ,,28.7 ,,,23.4 ,5.07 ,,24.5 ,32.2 ,17.6 ,25.1 ,24.6 ,25.1 ,20.8 ,25.1 ,17.6 ,24.7 ,,24.3 ,24.5 ,,24.4 ,,,25.0 ,25.1 ,,22.8 ,21.4 ,22.0 ,4.55 ,20.2 ,0.03 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.59 ,2.37 ,,0.01 ,,1.70E-05,4.0E+01,5.38E-03,ND,,""
2016/12/5 23:00,-3644 ,-2088 ,4,26.3 ,,28.8 ,,,23.6 ,5.19 ,,24.5 ,32.4 ,17.6 ,25.1 ,24.6 ,25.1 ,20.8 ,25.1 ,17.7 ,24.7 ,,24.2 ,24.5 ,,24.4 ,,,25.0 ,25.0 ,,22.8 ,21.4 ,21.9 ,4.54 ,20.3 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.16 ,2.37 ,,0.01 ,,1.28E-05,4.0E+01,8.07E-03,ND,,""
2016/12/6 5:00,-3644 ,-2088 ,4,26.3 ,,28.5 ,,,23.7 ,5.69 ,,24.5 ,32.4 ,17.5 ,25.1 ,24.6 ,25.1 ,20.8 ,25.1 ,17.8 ,24.7 ,,24.3 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,22.8 ,21.4 ,21.9 ,4.53 ,20.3 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.37 ,,0.01 ,,1.93E-05,4.0E+01,1.61E-02,ND,,""
2016/12/6 11:00,-3644 ,-2087 ,4,26.3 ,,28.9 ,,,23.8 ,5.34 ,,24.5 ,32.2 ,17.6 ,25.2 ,24.6 ,25.1 ,20.7 ,25.1 ,17.9 ,24.8 ,,24.3 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,22.8 ,21.4 ,21.9 ,4.52 ,20.3 ,0.02 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.06 ,2.37 ,,0.01 ,,1.29E-05,4.0E+01,2.69E-03,ND,,""
2016/12/6 17:00,-3643 ,-2087 ,4,26.2 ,,29.0 ,,,23.9 ,4.75 ,,24.5 ,32.1 ,17.5 ,25.1 ,24.6 ,25.1 ,20.7 ,25.1 ,18.0 ,24.7 ,,24.3 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,22.8 ,21.4 ,21.9 ,4.50 ,20.3 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.31 ,2.37 ,,0.01 ,,2.33E-05,4.0E+01,8.07E-03,ND,,""
2016/12/6 23:00,-3642 ,-2088 ,4,26.3 ,,28.2 ,,,24.0 ,4.26 ,,24.5 ,32.1 ,17.5 ,25.1 ,24.6 ,25.2 ,20.8 ,25.1 ,18.0 ,24.7 ,,24.3 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,22.8 ,21.4 ,21.9 ,4.46 ,20.1 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.69 ,2.37 ,,0.01 ,,1.27E-05,3.9E+01,8.07E-03,ND,,""
