,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2016/12/7 5:00,-3641 ,-2087 ,4,26.3 ,,28.0 ,,,24.0 ,4.03 ,,24.5 ,32.2 ,17.4 ,25.1 ,24.6 ,25.1 ,20.7 ,25.1 ,18.1 ,24.7 ,,24.3 ,24.5 ,,24.4 ,,,25.1 ,25.1 ,,22.8 ,21.3 ,21.9 ,4.41 ,19.8 ,0.02 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.22 ,2.37 ,,0.01 ,,2.82E-05,4.0E+01,5.38E-03,ND,,""
2016/12/7 11:00,-3641 ,-2088 ,4,26.3 ,,28.5 ,,,24.0 ,3.96 ,,24.5 ,32.4 ,17.4 ,25.1 ,24.6 ,25.1 ,20.7 ,25.0 ,18.0 ,24.7 ,,24.2 ,24.5 ,,24.3 ,,,25.1 ,25.1 ,,22.8 ,21.3 ,21.8 ,4.36 ,19.4 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.50 ,2.37 ,,0.01 ,,1.29E-05,4.0E+01,2.69E-03,ND,,""
2016/12/7 17:00,-3639 ,-2088 ,4,26.3 ,,27.9 ,,,23.9 ,4.16 ,,24.5 ,32.6 ,17.4 ,25.1 ,24.6 ,25.1 ,20.7 ,25.0 ,18.1 ,24.7 ,,24.2 ,24.5 ,,24.3 ,,,25.0 ,25.0 ,,22.8 ,21.3 ,21.8 ,4.34 ,18.9 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.41 ,2.37 ,,0.01 ,,2.10E-05,4.0E+01,2.69E-03,ND,,""
2016/12/7 23:00,-3639 ,-2088 ,4,26.3 ,,28.3 ,,,23.9 ,4.40 ,,24.5 ,32.8 ,17.4 ,25.1 ,24.6 ,25.1 ,20.7 ,25.0 ,18.1 ,24.7 ,,24.2 ,24.4 ,,24.3 ,,,25.0 ,25.0 ,,22.7 ,21.3 ,21.8 ,4.31 ,18.7 ,0.02 ,0.03 ,14.87 ,-,-,500 ,0.49 ,17.63 ,2.37 ,,0.01 ,,1.35E-05,4.0E+01,8.07E-03,ND,,""
2016/12/8 5:00,-3638 ,-2089 ,4,26.3 ,,28.4 ,,,23.8 ,4.50 ,,24.5 ,32.8 ,17.3 ,25.1 ,24.5 ,25.1 ,20.6 ,25.0 ,18.1 ,24.7 ,,24.2 ,24.4 ,,24.3 ,,,25.0 ,25.0 ,,22.7 ,21.3 ,21.8 ,4.28 ,18.5 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,17.91 ,2.37 ,,0.01 ,,2.59E-05,4.0E+01,1.34E-02,ND,,""
2016/12/8 11:00,-3639 ,-2089 ,4,26.3 ,,28.1 ,,,23.8 ,3.98 ,,24.5 ,32.8 ,17.3 ,25.1 ,24.5 ,25.1 ,20.6 ,25.0 ,18.1 ,24.7 ,,24.2 ,24.4 ,,24.3 ,,,24.9 ,25.0 ,,22.7 ,21.3 ,21.7 ,4.26 ,18.3 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,15.00 ,2.37 ,,0.01 ,,1.27E-05,3.9E+01,2.69E-03,ND,,""
2016/12/8 17:00,-3637 ,-2088 ,4,26.3 ,,28.2 ,,,23.7 ,3.86 ,,24.4 ,32.8 ,17.3 ,25.0 ,24.5 ,25.0 ,20.6 ,25.0 ,18.2 ,24.7 ,,24.2 ,24.4 ,,24.3 ,,,24.9 ,24.9 ,,22.7 ,21.3 ,21.7 ,4.25 ,18.1 ,0.06 ,0.07 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.37 ,,0.01 ,,2.07E-05,4.0E+01,8.07E-03,ND,,""
2016/12/8 23:00,-3635 ,-2090 ,3,26.3 ,,28.2 ,,,23.7 ,3.89 ,,24.4 ,32.8 ,17.3 ,25.0 ,24.5 ,25.0 ,20.6 ,24.9 ,18.1 ,24.6 ,,24.2 ,24.4 ,,24.3 ,,,24.9 ,25.0 ,,22.7 ,21.2 ,21.7 ,4.23 ,18.0 ,0.06 ,0.06 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.37 ,,0.01 ,,1.34E-05,4.0E+01,5.38E-03,ND,,""
2016/12/9 5:00,-3635 ,-2090 ,3,26.3 ,,28.3 ,,,23.6 ,4.43 ,,24.4 ,32.8 ,17.2 ,25.0 ,24.4 ,25.0 ,20.5 ,24.9 ,18.1 ,24.6 ,,24.2 ,24.4 ,,24.3 ,,,24.9 ,24.9 ,,22.7 ,21.2 ,21.7 ,4.20 ,17.9 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,19.22 ,2.37 ,,0.01 ,,2.32E-05,4.0E+01,1.34E-02,ND,,""
2016/12/9 11:00,-3635 ,-2090 ,3,26.2 ,,28.3 ,,,23.5 ,4.86 ,,24.4 ,32.8 ,17.2 ,24.9 ,24.4 ,24.9 ,20.5 ,24.9 ,18.1 ,24.5 ,,24.1 ,24.3 ,,24.2 ,,,24.9 ,24.9 ,,22.6 ,21.2 ,21.7 ,4.18 ,17.7 ,0.05 ,0.05 ,14.87 ,-,-,500 ,0.49 ,20.25 ,2.37 ,,0.01 ,,1.30E-05,4.0E+01,1.07E-02,ND,,""
2016/12/9 17:00,-3635 ,-2089 ,3,26.2 ,,28.1 ,,,23.5 ,5.07 ,,24.3 ,32.7 ,17.2 ,24.9 ,24.4 ,24.9 ,20.4 ,24.9 ,18.1 ,24.5 ,,24.1 ,24.3 ,,24.2 ,,,24.8 ,24.9 ,,22.6 ,21.2 ,21.7 ,4.19 ,17.7 ,0.05 ,0.05 ,14.87 ,-,-,500 ,0.49 ,19.22 ,2.37 ,,0.01 ,,3.99E-05,4.0E+01,1.61E-02,ND,,""
2016/12/9 23:00,-3633 ,-2089 ,3,26.2 ,,28.2 ,,,23.4 ,4.78 ,,24.3 ,32.0 ,17.2 ,24.9 ,24.4 ,24.9 ,20.5 ,24.9 ,18.2 ,24.5 ,,24.1 ,24.3 ,,24.2 ,,,24.9 ,24.9 ,,22.6 ,21.2 ,21.7 ,4.19 ,17.9 ,0.05 ,0.05 ,14.87 ,-,-,500 ,0.49 ,18.28 ,2.37 ,,0.01 ,,1.26E-05,4.0E+01,8.07E-03,ND,,""
2016/12/10 5:00,-3633 ,-2089 ,3,26.2 ,,28.6 ,,,23.4 ,4.51 ,,24.3 ,31.9 ,17.2 ,24.9 ,24.4 ,24.9 ,20.4 ,24.8 ,18.2 ,24.5 ,,24.1 ,24.3 ,,24.2 ,,,24.8 ,24.9 ,,22.6 ,21.1 ,21.6 ,4.19 ,18.0 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,17.25 ,2.37 ,,0.01 ,,3.55E-05,4.0E+01,1.07E-02,ND,,""
2016/12/10 11:00,-3632 ,-2090 ,3,26.2 ,,28.2 ,,,23.4 ,4.19 ,,24.3 ,31.9 ,17.2 ,24.9 ,24.4 ,24.9 ,20.4 ,24.8 ,18.1 ,24.5 ,,24.0 ,24.3 ,,24.1 ,,,24.8 ,24.8 ,,22.6 ,21.1 ,21.6 ,4.18 ,18.1 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,17.91 ,2.37 ,,0.01 ,,1.27E-05,4.0E+01,1.07E-02,ND,,""
2016/12/10 17:00,-3631 ,-2090 ,3,26.1 ,,28.1 ,,,23.4 ,3.95 ,,24.3 ,32.4 ,17.2 ,24.9 ,24.3 ,24.9 ,20.4 ,24.8 ,18.2 ,24.5 ,,24.0 ,24.2 ,,24.1 ,,,24.8 ,24.8 ,,22.6 ,21.1 ,21.6 ,4.17 ,18.1 ,0.06 ,0.06 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.37 ,,0.01 ,,3.27E-05,4.0E+01,8.07E-03,ND,,""
2016/12/10 23:00,-3630 ,-2090 ,3,26.1 ,,28.0 ,,,23.4 ,3.84 ,,24.2 ,32.6 ,17.1 ,24.9 ,24.3 ,24.8 ,20.4 ,24.7 ,18.1 ,24.4 ,,24.0 ,24.2 ,,24.1 ,,,24.7 ,24.8 ,,22.5 ,21.1 ,21.6 ,4.15 ,18.0 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,18.56 ,2.37 ,,0.01 ,,1.34E-05,4.0E+01,1.34E-02,ND,,""
2016/12/11 5:00,-3630 ,-2091 ,3,26.2 ,,28.0 ,,,23.3 ,3.76 ,,24.2 ,32.1 ,17.0 ,24.9 ,24.3 ,24.8 ,20.4 ,24.7 ,18.2 ,24.4 ,,24.0 ,24.2 ,,24.1 ,,,24.7 ,24.7 ,,22.5 ,21.1 ,21.6 ,4.13 ,17.8 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,19.59 ,2.37 ,,0.01 ,,5.19E-05,4.0E+01,1.34E-02,ND,,""
2016/12/11 11:00,-3628 ,-2091 ,3,26.1 ,,28.1 ,,,23.3 ,3.66 ,,24.2 ,32.2 ,17.0 ,24.8 ,24.3 ,24.8 ,20.3 ,24.7 ,18.2 ,24.4 ,,24.0 ,24.2 ,,24.1 ,,,24.7 ,24.7 ,,22.5 ,21.1 ,21.6 ,4.11 ,17.8 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,18.28 ,2.37 ,,0.01 ,,1.25E-05,4.0E+01,1.07E-02,ND,,""
2016/12/11 17:00,-3627 ,-2091 ,3,26.1 ,,28.3 ,,,23.2 ,3.55 ,,24.2 ,31.9 ,17.0 ,24.7 ,24.3 ,24.8 ,20.3 ,24.7 ,18.2 ,24.4 ,,24.0 ,24.2 ,,24.1 ,,,24.7 ,24.7 ,,22.5 ,21.0 ,21.6 ,4.10 ,17.8 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,16.97 ,2.37 ,,0.01 ,,2.48E-05,4.0E+01,1.34E-02,ND,,""
2016/12/11 23:00,-3626 ,-2091 ,3,26.0 ,,27.9 ,,,23.1 ,3.55 ,,24.1 ,31.8 ,16.9 ,24.7 ,24.2 ,24.7 ,20.3 ,24.7 ,18.1 ,24.4 ,,23.9 ,24.1 ,,24.0 ,,,24.7 ,24.7 ,,22.5 ,21.0 ,21.5 ,4.08 ,17.7 ,0.03 ,0.05 ,14.87 ,-,-,500 ,0.49 ,18.94 ,2.37 ,,0.01 ,,1.23E-05,4.0E+01,2.69E-03,ND,,""
2016/12/12 5:00,-3625 ,-2090 ,3,26.0 ,,27.9 ,,,23.1 ,3.25 ,,24.1 ,31.8 ,16.9 ,24.7 ,24.2 ,24.7 ,20.3 ,24.6 ,18.1 ,24.3 ,,23.9 ,24.1 ,,23.9 ,,,24.6 ,24.7 ,,22.5 ,21.0 ,21.5 ,4.05 ,17.6 ,0.03 ,0.04 ,14.87 ,-,-,500 ,0.49 ,17.44 ,2.37 ,,0.01 ,,7.16E-05,4.0E+01,2.69E-02,ND,,""
2016/12/12 11:00,-3623 ,-2090 ,3,25.9 ,,27.9 ,,,23.1 ,3.06 ,,24.1 ,31.8 ,16.8 ,24.7 ,24.1 ,24.7 ,20.2 ,24.5 ,18.1 ,24.2 ,,23.8 ,24.0 ,,23.9 ,,,24.6 ,24.6 ,,22.4 ,21.0 ,21.5 ,4.03 ,17.5 ,0.04 ,0.06 ,14.87 ,-,-,500 ,0.49 ,16.88 ,2.35 ,,0.01 ,,1.34E-05,4.0E+01,1.34E-02,ND,,""
2016/12/12 17:00,-3621 ,-2091 ,3,25.9 ,,27.9 ,,,23.0 ,3.20 ,,24.0 ,32.0 ,16.8 ,24.6 ,24.1 ,24.6 ,20.2 ,24.5 ,18.1 ,24.2 ,,23.8 ,24.0 ,,23.9 ,,,24.5 ,24.6 ,,22.4 ,21.0 ,21.5 ,4.02 ,17.6 ,0.05 ,0.07 ,14.87 ,-,-,500 ,0.49 ,17.34 ,2.35 ,,0.01 ,,9.27E-05,4.0E+01,8.07E-03,ND,,""
2016/12/12 23:00,-3618 ,-2091 ,3,25.8 ,,28.1 ,,,22.9 ,3.41 ,,24.0 ,32.4 ,16.8 ,24.6 ,24.1 ,24.6 ,20.2 ,24.5 ,18.1 ,24.2 ,,23.8 ,24.0 ,,23.8 ,,,24.5 ,24.6 ,,22.4 ,21.0 ,21.5 ,4.01 ,17.5 ,0.03 ,0.05 ,14.87 ,-,-,500 ,0.49 ,17.63 ,2.35 ,,0.01 ,,1.20E-05,4.0E+01,5.38E-03,ND,,""
2016/12/13 5:00,-3619 ,-2091 ,3,25.7 ,,27.9 ,,,22.9 ,3.94 ,,24.0 ,32.4 ,16.7 ,24.6 ,24.0 ,24.6 ,20.1 ,24.5 ,18.1 ,24.2 ,,23.7 ,24.0 ,,23.8 ,,,24.5 ,24.5 ,,22.3 ,21.0 ,21.4 ,3.99 ,17.5 ,0.03 ,0.05 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.35 ,,0.01 ,,7.23E-05,4.0E+01,5.38E-03,ND,,""
2016/12/13 11:00,-3618 ,-2091 ,3,25.7 ,,27.9 ,,,22.9 ,4.28 ,,24.0 ,32.4 ,16.7 ,24.5 ,24.0 ,24.5 ,20.1 ,24.4 ,18.0 ,24.1 ,,23.7 ,23.9 ,,23.7 ,,,24.5 ,24.5 ,,22.3 ,20.9 ,21.4 ,3.99 ,17.6 ,0.05 ,0.06 ,14.87 ,-,-,500 ,0.49 ,18.09 ,2.35 ,,0.01 ,,1.34E-05,4.0E+01,8.07E-03,ND,,""
2016/12/13 17:00,-3618 ,-2090 ,3,25.7 ,,27.9 ,,,22.8 ,4.64 ,,23.9 ,32.4 ,16.7 ,24.5 ,24.0 ,24.5 ,20.1 ,24.4 ,18.0 ,24.1 ,,23.7 ,23.9 ,,23.7 ,,,24.5 ,24.5 ,,22.3 ,20.9 ,21.4 ,3.99 ,17.9 ,0.04 ,0.05 ,14.87 ,-,-,500 ,0.49 ,16.69 ,2.35 ,,0.01 ,,1.74E-04,4.0E+01,1.07E-02,ND,,""
2016/12/13 23:00,-3616 ,-2091 ,3,25.7 ,,27.6 ,,,22.8 ,4.86 ,,23.9 ,32.4 ,16.7 ,24.5 ,24.0 ,24.5 ,20.1 ,24.4 ,18.1 ,24.1 ,,23.7 ,23.9 ,,23.7 ,,,24.4 ,24.4 ,,22.3 ,20.9 ,21.4 ,3.99 ,18.2 ,0.04 ,0.05 ,14.87 ,-,-,500 ,0.49 ,17.53 ,2.35 ,,0.01 ,,1.25E-05,4.0E+01,5.38E-03,ND,,""
2016/12/14 5:00,-3615 ,-2090 ,3,25.7 ,,27.6 ,,,22.8 ,5.40 ,,23.9 ,32.5 ,16.7 ,24.5 ,24.0 ,24.5 ,20.1 ,24.4 ,18.1 ,24.1 ,,23.7 ,23.9 ,,23.7 ,,,24.4 ,24.4 ,,22.3 ,20.9 ,21.4 ,3.98 ,18.2 ,0.03 ,0.04 ,14.87 ,-,-,500 ,0.49 ,19.41 ,2.35 ,,0.01 ,,3.54E-04,4.0E+01,5.38E-03,ND,002,"Data of water levels inside PCV were newly added."
2016/12/14 11:00,-3616 ,-2090 ,3,25.6 ,,27.7 ,,,22.8 ,5.49 ,,23.8 ,32.2 ,16.6 ,24.4 ,23.9 ,24.5 ,20.0 ,24.3 ,18.0 ,24.0 ,,23.6 ,23.8 ,,23.7 ,,,24.4 ,24.4 ,,22.3 ,20.9 ,21.4 ,3.97 ,18.1 ,0.03 ,0.04 ,14.87 ,-,-,500 ,0.49 ,19.69 ,2.35 ,,0.01 ,,1.35E-05,3.9E+01,1.07E-02,ND,002,""
2016/12/14 17:00,-3617 ,-2090 ,3,25.6 ,,27.5 ,,,22.8 ,5.07 ,,23.8 ,32.3 ,16.6 ,24.4 ,23.9 ,24.4 ,20.0 ,24.3 ,18.0 ,24.0 ,,23.6 ,23.8 ,,23.7 ,,,24.3 ,24.3 ,,22.2 ,20.9 ,21.3 ,3.95 ,18.1 ,0.03 ,0.04 ,14.87 ,-,-,500 ,0.49 ,18.56 ,2.35 ,,0.01 ,,5.38E-04,4.0E+01,1.07E-02,ND,002,""
2016/12/14 23:00,-3616 ,-2090 ,4,25.5 ,,28.2 ,,,22.8 ,4.61 ,,23.8 ,32.2 ,16.5 ,24.4 ,23.8 ,24.4 ,19.9 ,24.3 ,18.0 ,23.9 ,,23.5 ,23.7 ,,23.6 ,,,24.3 ,24.3 ,,22.2 ,20.9 ,21.3 ,3.93 ,18.0 ,0.03 ,0.04 ,14.87 ,-,-,500 ,0.49 ,19.31 ,2.35 ,,0.01 ,,1.22E-05,3.9E+01,1.07E-02,ND,002,""
2016/12/15 5:00,-3616 ,-2091 ,4,25.5 ,,27.3 ,,,22.7 ,4.26 ,,23.8 ,32.2 ,16.5 ,24.3 ,23.8 ,24.3 ,19.9 ,24.2 ,18.0 ,23.9 ,,23.5 ,23.7 ,,23.6 ,,,24.2 ,24.3 ,,22.2 ,20.8 ,21.3 ,3.91 ,17.8 ,0.02 ,0.03 ,14.87 ,-,-,500 ,0.49 ,18.66 ,2.35 ,,0.01 ,,2.96E-04,4.0E+01,1.88E-02,ND,002,""
2016/12/15 11:00,-3616 ,-2090 ,4,25.4 ,,27.2 ,,,22.5 ,4.03 ,,23.7 ,32.2 ,16.4 ,24.2 ,23.7 ,24.2 ,19.8 ,24.2 ,17.9 ,23.9 ,,23.5 ,23.7 ,,23.6 ,,,24.2 ,24.3 ,,22.2 ,20.8 ,21.3 ,3.88 ,17.8 ,0.02 ,0.03 ,14.87 ,-,-,500 ,0.49 ,17.72 ,2.35 ,,0.01 ,,2.07E-04,4.0E+01,5.38E-03,ND,002,""
2016/12/15 17:00,-3616 ,-2091 ,4,25.5 ,,36.5 ,,,22.2 ,3.88 ,,23.7 ,32.1 ,16.4 ,24.3 ,23.7 ,24.2 ,19.8 ,24.1 ,17.9 ,23.8 ,,23.4 ,23.7 ,,23.5 ,,,24.2 ,24.3 ,,22.2 ,20.8 ,21.3 ,3.87 ,17.7 ,0.02 ,0.05 ,14.87 ,-,-,500 ,0.49 ,17.53 ,2.35 ,,0.01 ,,4.88E-04,4.0E+01,8.07E-03,ND,002,""
2016/12/15 23:00,-3615 ,-2091 ,4,25.4 ,,27.0 ,,,21.9 ,3.96 ,,23.6 ,32.2 ,16.4 ,24.2 ,23.7 ,24.1 ,19.7 ,24.0 ,17.8 ,23.7 ,,23.3 ,23.5 ,,23.4 ,,,24.1 ,24.1 ,,22.1 ,20.7 ,21.3 ,3.85 ,17.6 ,0.01 ,0.03 ,14.90 ,-,-,502 ,0.49 ,17.06 ,2.35 ,,0.01 ,,1.22E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/16 5:00,-3614 ,-2091 ,4,25.3 ,,27.1 ,,,21.5 ,4.06 ,,23.5 ,32.0 ,16.3 ,24.0 ,23.6 ,24.0 ,19.6 ,23.9 ,17.7 ,23.7 ,,23.3 ,23.5 ,,23.3 ,,,24.0 ,24.0 ,,22.1 ,20.7 ,21.2 ,3.83 ,17.5 ,0.00 ,0.02 ,14.90 ,-,-,502 ,0.49 ,18.56 ,2.35 ,,0.01 ,,1.22E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/16 11:00,-3613 ,-2091 ,3,25.3 ,,27.4 ,,,21.0 ,4.06 ,,23.5 ,32.0 ,16.3 ,24.0 ,23.5 ,23.9 ,19.5 ,23.9 ,17.5 ,23.6 ,,23.1 ,23.4 ,,23.2 ,,,23.9 ,24.0 ,,22.1 ,20.7 ,21.2 ,3.80 ,17.4 ,0.00 ,0.03 ,14.90 ,-,-,502 ,0.49 ,16.59 ,2.35 ,,0.01 ,,1.33E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/16 17:00,-3612 ,-2091 ,3,25.2 ,,27.5 ,,,20.6 ,3.74 ,,23.4 ,31.7 ,16.2 ,23.9 ,23.5 ,23.8 ,19.4 ,23.7 ,17.3 ,23.5 ,,23.1 ,23.3 ,,23.1 ,,,23.8 ,23.8 ,,22.0 ,20.7 ,21.2 ,3.79 ,17.3 ,0.01 ,0.04 ,14.90 ,-,-,502 ,0.49 ,18.66 ,2.35 ,,0.01 ,,2.70E-04,3.9E+01,5.38E-03,ND,002,""
2016/12/16 23:00,-3612 ,-2092 ,3,25.2 ,,30.7 ,,,20.2 ,3.49 ,,23.3 ,31.1 ,16.2 ,23.8 ,23.4 ,23.7 ,19.2 ,23.7 ,17.2 ,23.4 ,,22.9 ,23.2 ,,23.1 ,,,23.7 ,23.8 ,,22.0 ,20.7 ,21.2 ,3.76 ,17.1 ,0.00 ,0.03 ,14.90 ,-,-,502 ,0.49 ,18.47 ,2.35 ,,0.01 ,,1.21E-05,4.0E+01,1.88E-02,ND,002,""
2016/12/17 5:00,-3612 ,-2092 ,3,25.1 ,,27.0 ,,,19.7 ,3.46 ,,23.2 ,31.0 ,16.1 ,23.7 ,23.3 ,23.7 ,19.1 ,23.5 ,17.1 ,23.3 ,,22.9 ,23.1 ,,22.9 ,,,23.6 ,23.7 ,,22.0 ,20.6 ,21.1 ,3.74 ,17.0 ,0.00 ,0.03 ,14.90 ,-,-,502 ,0.49 ,17.06 ,2.35 ,,0.01 ,,1.21E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/17 11:00,-3610 ,-2091 ,3,25.0 ,,27.8 ,,,19.4 ,3.25 ,,23.1 ,30.9 ,16.1 ,23.5 ,23.1 ,23.6 ,19.0 ,23.5 ,17.0 ,23.1 ,,22.8 ,23.0 ,,22.8 ,,,23.5 ,23.6 ,,21.9 ,20.6 ,21.1 ,3.72 ,16.9 ,0.01 ,0.04 ,14.90 ,-,-,502 ,0.49 ,16.69 ,2.35 ,,0.01 ,,1.20E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/17 17:00,-3609 ,-2090 ,3,24.9 ,,27.4 ,,,18.9 ,3.05 ,,23.0 ,30.8 ,16.1 ,23.4 ,23.1 ,23.4 ,18.9 ,23.3 ,16.8 ,23.0 ,,22.7 ,22.9 ,,22.7 ,,,23.4 ,23.4 ,,21.9 ,20.6 ,21.1 ,3.72 ,17.0 ,0.02 ,0.05 ,14.90 ,-,-,502 ,0.49 ,16.31 ,2.34 ,,0.01 ,,1.20E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/17 23:00,-3606 ,-2091 ,3,24.8 ,,27.3 ,,,18.5 ,2.87 ,,22.9 ,30.7 ,16.0 ,23.3 ,22.9 ,23.3 ,18.7 ,23.3 ,16.6 ,22.9 ,,22.6 ,22.8 ,,22.6 ,,,23.3 ,23.3 ,,21.9 ,20.6 ,21.1 ,3.70 ,17.0 ,0.01 ,0.05 ,14.90 ,-,-,502 ,0.49 ,16.59 ,2.35 ,,0.01 ,,1.32E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/18 5:00,-3603 ,-2091 ,3,24.7 ,,27.3 ,,,18.1 ,2.84 ,,22.8 ,30.7 ,15.9 ,23.3 ,22.9 ,23.3 ,18.6 ,23.1 ,16.4 ,22.8 ,,22.5 ,22.7 ,,22.6 ,,,23.2 ,23.2 ,,21.8 ,20.6 ,21.1 ,3.69 ,16.9 ,0.01 ,0.05 ,14.90 ,-,-,502 ,0.49 ,16.41 ,2.35 ,,0.01 ,,1.32E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/18 11:00,-3601 ,-2092 ,3,24.6 ,,27.3 ,,,17.7 ,2.99 ,,22.7 ,30.6 ,15.9 ,23.1 ,22.7 ,23.1 ,18.4 ,23.1 ,16.1 ,22.7 ,,22.3 ,22.5 ,,22.4 ,,,23.1 ,23.1 ,,21.8 ,20.5 ,21.1 ,3.67 ,16.9 ,0.02 ,0.06 ,14.90 ,-,-,502 ,0.49 ,17.53 ,2.35 ,,0.01 ,,1.20E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/18 17:00,-3600 ,-2092 ,3,24.8 ,,27.2 ,,,17.2 ,3.34 ,,22.6 ,30.7 ,15.9 ,23.1 ,22.7 ,23.0 ,18.3 ,22.9 ,16.0 ,22.6 ,,22.2 ,22.4 ,,22.4 ,,,23.0 ,23.0 ,,21.8 ,20.5 ,21.0 ,3.67 ,17.3 ,0.02 ,0.06 ,14.90 ,-,-,502 ,0.49 ,16.13 ,2.34 ,,0.01 ,,1.20E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/18 23:00,-3598 ,-2091 ,3,24.5 ,,27.2 ,,,16.9 ,3.49 ,,22.5 ,30.8 ,15.9 ,23.0 ,22.5 ,22.9 ,18.1 ,22.9 ,15.7 ,22.5 ,,22.1 ,22.2 ,,22.2 ,,,22.9 ,22.9 ,,21.7 ,20.5 ,21.0 ,3.68 ,17.5 ,0.02 ,0.06 ,14.90 ,-,-,502 ,0.49 ,16.13 ,2.35 ,,0.01 ,,1.22E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/19 5:00,-3596 ,-2091 ,3,24.2 ,,27.3 ,,,16.6 ,3.62 ,,22.4 ,30.3 ,15.8 ,22.9 ,22.5 ,22.8 ,18.0 ,22.8 ,15.6 ,22.4 ,,22.0 ,22.1 ,,22.2 ,,,22.8 ,22.8 ,,21.7 ,20.5 ,21.0 ,3.67 ,17.7 ,0.01 ,0.06 ,14.90 ,-,-,502 ,0.49 ,17.63 ,2.35 ,,0.01 ,,1.22E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/19 11:00,-3595 ,-2091 ,3,24.1 ,,27.3 ,,,16.3 ,3.60 ,,22.3 ,30.3 ,15.8 ,22.8 ,22.4 ,22.7 ,17.9 ,22.7 ,15.4 ,22.3 ,,21.9 ,22.0 ,,22.1 ,,,22.7 ,22.8 ,,21.6 ,20.5 ,21.0 ,3.67 ,17.9 ,0.01 ,0.06 ,14.90 ,-,-,502 ,0.49 ,17.06 ,2.35 ,,0.01 ,,3.23E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/19 17:00,-3594 ,-2092 ,3,24.0 ,,27.3 ,,,15.9 ,3.81 ,,22.3 ,30.5 ,15.8 ,22.8 ,22.3 ,22.7 ,17.8 ,22.7 ,15.2 ,22.3 ,,21.9 ,22.0 ,,22.0 ,,,22.7 ,22.8 ,,21.6 ,20.5 ,21.0 ,3.68 ,18.2 ,0.03 ,0.06 ,14.90 ,-,-,502 ,0.49 ,15.28 ,2.34 ,,0.01 ,,1.29E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/19 23:00,-3592 ,-2091 ,3,23.9 ,,27.2 ,,,15.5 ,3.81 ,,22.2 ,30.1 ,15.8 ,22.7 ,22.3 ,22.6 ,17.7 ,22.6 ,15.1 ,22.2 ,,21.8 ,21.9 ,,21.9 ,,,22.6 ,22.7 ,,21.6 ,20.4 ,20.9 ,3.67 ,18.3 ,0.02 ,0.06 ,14.90 ,-,-,502 ,0.49 ,17.25 ,2.35 ,,0.01 ,,3.97E-05,4.0E+01,1.61E-02,ND,002,""
2016/12/20 5:00,-3591 ,-2090 ,3,23.9 ,,27.4 ,,,15.2 ,3.90 ,,22.2 ,30.1 ,15.7 ,22.7 ,22.2 ,22.5 ,17.5 ,22.5 ,14.9 ,22.1 ,,21.7 ,21.9 ,,21.9 ,,,22.5 ,22.6 ,,21.5 ,20.4 ,20.9 ,3.66 ,18.4 ,0.02 ,0.06 ,14.90 ,-,-,502 ,0.49 ,16.22 ,2.35 ,,0.01 ,,1.37E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/20 11:00,-3590 ,-2090 ,3,23.7 ,,27.3 ,,,14.9 ,3.95 ,,22.1 ,30.1 ,15.7 ,22.6 ,22.1 ,22.5 ,17.4 ,22.5 ,14.7 ,22.1 ,,21.6 ,21.9 ,,21.8 ,,,22.5 ,22.5 ,,21.5 ,20.4 ,20.9 ,3.66 ,18.6 ,0.01 ,0.06 ,14.90 ,-,-,502 ,0.49 ,16.88 ,2.35 ,,0.01 ,,3.98E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/20 17:00,-3588 ,-2090 ,3,23.7 ,,27.4 ,,,14.6 ,3.93 ,,22.0 ,29.8 ,15.7 ,22.6 ,22.1 ,22.4 ,17.3 ,22.4 ,14.5 ,22.0 ,,21.6 ,21.8 ,,21.8 ,,,22.4 ,22.6 ,,21.5 ,20.3 ,20.9 ,3.61 ,18.8 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.22 ,2.35 ,,0.01 ,,1.23E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/20 23:00,-3586 ,-2091 ,3,23.7 ,,27.4 ,,,14.4 ,3.81 ,,22.0 ,29.8 ,15.7 ,22.6 ,22.0 ,22.4 ,17.2 ,22.4 ,14.3 ,22.0 ,,21.5 ,21.8 ,,21.7 ,,,22.4 ,22.4 ,,21.4 ,20.3 ,20.9 ,3.61 ,19.0 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.06 ,2.35 ,,0.01 ,,1.27E-05,3.9E+01,1.07E-02,ND,002,""
2016/12/21 5:00,-3585 ,-2091 ,3,23.4 ,,27.6 ,,,14.2 ,3.77 ,,21.9 ,29.9 ,15.7 ,22.6 ,21.9 ,22.3 ,17.0 ,22.3 ,14.1 ,21.9 ,,21.5 ,21.7 ,,21.7 ,,,22.4 ,22.4 ,,21.4 ,20.3 ,20.8 ,3.60 ,19.1 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,15.66 ,2.35 ,,0.01 ,,1.27E-05,4.0E+01,2.15E-02,ND,002,""
2016/12/21 11:00,-3585 ,-2090 ,3,23.3 ,,27.1 ,,,14.1 ,3.71 ,,21.8 ,30.1 ,15.6 ,22.5 ,21.9 ,22.3 ,17.0 ,22.3 ,14.0 ,21.9 ,,21.4 ,21.6 ,,21.6 ,,,22.3 ,22.3 ,,21.4 ,20.3 ,20.8 ,3.58 ,19.2 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.69 ,2.35 ,,0.01 ,,5.84E-05,4.0E+01,1.61E-02,ND,002,""
2016/12/21 17:00,-3583 ,-2090 ,3,23.3 ,,27.3 ,,,13.9 ,3.85 ,,21.8 ,30.1 ,15.6 ,22.5 ,21.9 ,22.3 ,16.8 ,22.3 ,14.0 ,21.9 ,,21.4 ,21.6 ,,21.6 ,,,22.3 ,22.3 ,,21.3 ,20.3 ,20.7 ,3.59 ,19.4 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,15.19 ,2.35 ,,0.01 ,,1.38E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/21 23:00,-3581 ,-2090 ,3,23.3 ,,27.1 ,,,13.9 ,4.09 ,,21.7 ,30.0 ,15.6 ,22.5 ,21.9 ,22.2 ,17.2 ,22.2 ,14.2 ,21.9 ,,21.4 ,21.6 ,,21.6 ,,,22.2 ,22.3 ,,21.3 ,20.2 ,20.7 ,3.58 ,19.5 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.69 ,2.35 ,,0.01 ,,1.40E-04,3.9E+01,5.38E-03,ND,002,""
2016/12/22 5:00,-3579 ,-2090 ,3,23.2 ,,27.2 ,,,13.9 ,4.57 ,,21.7 ,30.0 ,15.6 ,22.5 ,21.8 ,22.2 ,17.1 ,22.2 ,14.2 ,21.9 ,,21.4 ,21.5 ,,21.5 ,,,22.2 ,22.3 ,,21.3 ,20.2 ,20.7 ,3.56 ,19.5 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.35 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2016/12/22 11:00,-3580 ,-2090 ,3,23.1 ,,27.1 ,,,13.9 ,5.24 ,,21.7 ,30.0 ,15.5 ,22.5 ,21.8 ,22.2 ,17.1 ,22.2 ,14.1 ,21.8 ,,21.3 ,21.6 ,,21.5 ,,,22.2 ,22.2 ,,21.3 ,20.2 ,20.7 ,3.55 ,19.6 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,18.38 ,2.35 ,,0.01 ,,8.83E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/22 17:00,-3580 ,-2090 ,3,23.1 ,,26.9 ,,,14.0 ,5.94 ,,21.6 ,29.7 ,15.6 ,22.5 ,21.7 ,22.2 ,17.1 ,22.2 ,14.2 ,21.8 ,,21.3 ,21.6 ,,21.5 ,,,22.2 ,22.2 ,,21.3 ,20.2 ,20.6 ,3.56 ,19.9 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.03 ,2.35 ,,0.01 ,,1.35E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/22 23:00,-3581 ,-2090 ,3,23.0 ,,26.2 ,,,14.1 ,6.74 ,,21.7 ,29.7 ,15.5 ,22.5 ,21.8 ,22.2 ,17.1 ,22.2 ,14.2 ,21.8 ,,21.4 ,21.6 ,,21.5 ,,,22.2 ,22.2 ,,21.3 ,20.2 ,20.6 ,3.57 ,20.3 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,16.59 ,2.35 ,,0.01 ,,1.27E-04,4.0E+01,1.34E-02,ND,002,""
2016/12/23 5:00,-3582 ,-2089 ,5,23.0 ,,26.2 ,,,14.3 ,6.90 ,,21.6 ,29.8 ,15.6 ,22.5 ,21.7 ,22.2 ,17.1 ,22.1 ,14.1 ,21.8 ,,21.3 ,21.6 ,,21.5 ,,,22.2 ,22.2 ,,21.2 ,20.2 ,20.6 ,3.58 ,20.6 ,0.01 ,0.01 ,14.88 ,-,-,501 ,0.49 ,20.72 ,2.35 ,,0.01 ,,1.35E-05,3.9E+01,8.07E-03,ND,002,""
2016/12/23 11:00,-3586 ,-2088 ,5,23.0 ,,26.6 ,,,14.6 ,6.49 ,,21.6 ,29.7 ,15.5 ,22.5 ,21.8 ,22.2 ,17.2 ,22.2 ,14.2 ,21.8 ,,21.4 ,21.6 ,,21.5 ,,,22.2 ,22.2 ,,21.2 ,20.1 ,20.6 ,3.58 ,20.8 ,0.01 ,0.01 ,14.88 ,-,-,501 ,0.49 ,20.81 ,2.35 ,,0.01 ,,2.88E-04,4.0E+01,8.07E-03,ND,002,""
2016/12/23 17:00,-3586 ,-2089 ,5,23.0 ,,26.5 ,,,14.9 ,5.50 ,,21.6 ,29.7 ,15.5 ,22.5 ,21.8 ,22.3 ,17.2 ,22.2 ,14.3 ,21.9 ,,21.4 ,21.7 ,,21.5 ,,,22.2 ,22.2 ,,21.2 ,20.1 ,20.6 ,3.57 ,21.0 ,0.01 ,0.02 ,14.88 ,-,-,501 ,0.49 ,20.44 ,2.35 ,,0.01 ,,1.30E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/23 23:00,-3588 ,-2090 ,5,23.0 ,,26.4 ,,,15.1 ,4.71 ,,21.6 ,29.7 ,15.5 ,22.5 ,21.8 ,22.2 ,17.6 ,22.2 ,15.0 ,21.9 ,,21.4 ,21.7 ,,21.5 ,,,22.2 ,22.3 ,,21.2 ,20.1 ,20.6 ,3.55 ,21.0 ,0.02 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.72 ,2.35 ,,0.01 ,,2.01E-04,4.0E+01,5.38E-03,ND,002,""
2016/12/24 5:00,-3588 ,-2089 ,5,23.0 ,,26.1 ,,,15.4 ,4.02 ,,21.7 ,29.7 ,15.5 ,22.5 ,21.8 ,22.2 ,17.6 ,22.2 ,15.0 ,21.9 ,,21.4 ,21.7 ,,21.5 ,,,22.3 ,22.3 ,,21.1 ,20.1 ,20.5 ,3.52 ,20.9 ,0.02 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.35 ,,0.01 ,,1.27E-05,4.0E+01,2.69E-03,ND,002,""
2016/12/24 11:00,-3586 ,-2090 ,3,22.6 ,,26.4 ,,,15.7 ,3.45 ,,21.7 ,29.7 ,15.4 ,22.5 ,21.8 ,22.2 ,17.6 ,22.2 ,15.0 ,21.9 ,,21.5 ,21.7 ,,21.5 ,,,22.2 ,22.3 ,,21.1 ,20.1 ,20.5 ,3.49 ,20.7 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.41 ,2.35 ,,0.01 ,,1.42E-05,4.0E+01,2.15E-02,ND,002,""
2016/12/24 17:00,-3584 ,-2090 ,3,22.8 ,,26.4 ,,,16.1 ,3.08 ,,21.7 ,29.8 ,15.4 ,22.6 ,21.9 ,22.3 ,17.6 ,22.3 ,15.1 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.3 ,22.3 ,,21.1 ,20.1 ,20.5 ,3.47 ,20.6 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.13 ,2.35 ,,0.01 ,,1.42E-05,4.0E+01,2.69E-03,ND,002,""
2016/12/24 23:00,-3582 ,-2090 ,3,22.8 ,,26.8 ,,,16.3 ,2.89 ,,21.7 ,29.8 ,15.4 ,22.5 ,21.9 ,22.3 ,17.6 ,22.2 ,15.1 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.3 ,22.3 ,,21.1 ,20.0 ,20.5 ,3.44 ,20.5 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.35 ,,0.01 ,,1.24E-05,4.0E+01,2.69E-03,ND,002,""
2016/12/25 5:00,-3580 ,-2090 ,3,22.8 ,,27.0 ,,,16.6 ,2.88 ,,21.7 ,29.8 ,15.4 ,22.6 ,21.9 ,22.3 ,17.6 ,22.3 ,15.2 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.2 ,22.3 ,,21.1 ,20.0 ,20.5 ,3.40 ,20.2 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.13 ,2.35 ,,0.01 ,,1.24E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/25 11:00,-3578 ,-2089 ,3,22.8 ,,26.8 ,,,16.8 ,2.97 ,,21.7 ,29.7 ,15.4 ,22.6 ,21.9 ,22.3 ,17.7 ,22.2 ,15.2 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.3 ,22.3 ,,21.1 ,20.0 ,20.5 ,3.36 ,20.0 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.59 ,2.35 ,,0.01 ,,4.07E-04,4.0E+01,8.07E-03,ND,002,""
2016/12/25 17:00,-3577 ,-2089 ,3,22.8 ,,26.6 ,,,17.0 ,3.06 ,,21.7 ,29.7 ,15.4 ,22.6 ,21.9 ,22.3 ,17.7 ,22.3 ,15.3 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.3 ,22.3 ,,21.1 ,20.0 ,20.5 ,3.35 ,19.9 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,15.00 ,2.34 ,,0.01 ,,1.41E-05,3.9E+01,1.61E-02,ND,002,""
2016/12/25 23:00,-3571 ,-2090 ,3,22.9 ,,26.7 ,,,17.2 ,3.13 ,,21.7 ,29.7 ,15.4 ,22.5 ,21.9 ,22.3 ,17.7 ,22.2 ,15.4 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.3 ,22.3 ,,21.1 ,19.9 ,20.4 ,3.32 ,19.8 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.81 ,2.35 ,,0.01 ,,1.41E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/26 5:00,-3570 ,-2089 ,3,22.9 ,,26.6 ,,,17.4 ,3.44 ,,21.7 ,29.7 ,15.3 ,22.5 ,21.9 ,22.3 ,17.7 ,22.2 ,15.4 ,21.9 ,,21.5 ,21.7 ,,21.6 ,,,22.3 ,22.3 ,,21.1 ,19.9 ,20.4 ,3.29 ,19.6 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,18.09 ,2.35 ,,0.01 ,,1.26E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/26 11:00,-3570 ,-2089 ,3,22.9 ,,26.4 ,,,17.5 ,3.79 ,,21.7 ,29.7 ,15.3 ,22.4 ,21.9 ,22.3 ,17.9 ,22.2 ,15.8 ,21.9 ,,21.5 ,21.7 ,,21.5 ,,,22.3 ,22.3 ,,21.1 ,19.9 ,20.4 ,3.26 ,19.5 ,0.04 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.50 ,2.35 ,,0.01 ,,3.41E-04,4.0E+01,5.38E-03,ND,002,""
2016/12/26 17:00,-3570 ,-2088 ,3,23.0 ,,26.5 ,,,17.7 ,4.42 ,,21.7 ,29.6 ,15.3 ,22.4 ,21.9 ,22.2 ,17.9 ,22.2 ,15.8 ,21.9 ,,21.4 ,21.7 ,,21.5 ,,,22.2 ,22.3 ,,21.0 ,19.9 ,20.4 ,3.26 ,19.5 ,0.05 ,0.04 ,14.88 ,-,-,501 ,0.49 ,18.84 ,2.34 ,,0.01 ,,1.34E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/26 23:00,-3568 ,-2088 ,3,22.9 ,,26.4 ,,,17.8 ,4.93 ,,21.7 ,29.6 ,15.3 ,22.4 ,21.9 ,22.2 ,18.0 ,22.2 ,15.9 ,21.9 ,,21.5 ,21.7 ,,21.5 ,,,22.2 ,22.2 ,,21.0 ,19.8 ,20.3 ,3.24 ,19.6 ,0.04 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.53 ,2.35 ,,0.01 ,,1.34E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/27 5:00,-3570 ,-2089 ,4,23.0 ,,26.5 ,,,17.9 ,5.69 ,,21.7 ,29.6 ,15.3 ,22.4 ,21.9 ,22.3 ,18.0 ,22.2 ,16.0 ,21.9 ,,21.5 ,21.7 ,,21.5 ,,,22.3 ,22.3 ,,21.0 ,19.8 ,20.3 ,3.23 ,19.6 ,0.04 ,0.03 ,14.88 ,-,-,501 ,0.49 ,19.13 ,2.35 ,,0.01 ,,1.42E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/27 11:00,-3572 ,-2089 ,4,23.0 ,,26.2 ,,,18.1 ,5.62 ,,21.7 ,29.6 ,15.3 ,22.3 ,21.8 ,22.2 ,18.0 ,22.2 ,16.1 ,21.8 ,,21.4 ,21.7 ,,21.5 ,,,22.2 ,22.3 ,,21.0 ,19.8 ,20.3 ,3.22 ,19.7 ,0.02 ,0.01 ,14.88 ,-,-,501 ,0.49 ,20.44 ,2.35 ,,0.01 ,,1.42E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/27 17:00,-3575 ,-2089 ,4,23.0 ,,26.8 ,,,18.2 ,5.19 ,,21.7 ,29.6 ,15.3 ,22.4 ,21.9 ,22.2 ,18.0 ,22.2 ,16.1 ,21.8 ,,21.5 ,21.7 ,,21.5 ,,,22.2 ,22.2 ,,21.0 ,19.8 ,20.3 ,3.21 ,19.7 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,19.97 ,2.35 ,,0.01 ,,1.28E-05,4.0E+01,2.15E-02,ND,002,""
2016/12/27 23:00,-3577 ,-2089 ,4,23.1 ,,26.1 ,,,18.3 ,4.35 ,,21.7 ,29.6 ,15.2 ,22.3 ,21.9 ,22.2 ,18.1 ,22.2 ,16.2 ,21.8 ,,21.5 ,21.7 ,,21.5 ,,,22.2 ,22.2 ,,20.9 ,19.8 ,20.3 ,3.19 ,19.7 ,0.04 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.63 ,2.35 ,,0.01 ,,1.28E-05,4.0E+01,1.88E-02,ND,002,""
2016/12/28 5:00,-3577 ,-2089 ,4,23.0 ,,26.1 ,,,18.4 ,3.73 ,,21.7 ,29.6 ,15.2 ,22.4 ,21.8 ,22.2 ,18.0 ,22.1 ,16.2 ,21.8 ,,21.4 ,21.7 ,,21.5 ,,,22.2 ,22.2 ,,20.9 ,19.8 ,20.3 ,3.16 ,19.5 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,18.19 ,2.35 ,,0.01 ,,1.40E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/28 11:00,-3576 ,-2088 ,3,23.0 ,,26.4 ,,,18.4 ,2.91 ,,21.6 ,29.6 ,15.2 ,22.3 ,21.8 ,22.2 ,18.1 ,22.1 ,16.3 ,21.8 ,,21.4 ,21.7 ,,21.5 ,,,22.2 ,22.2 ,,20.9 ,19.7 ,20.2 ,3.13 ,19.4 ,0.05 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.35 ,,0.01 ,,1.40E-05,4.0E+01,1.61E-02,ND,002,""
2016/12/28 17:00,-3575 ,-2088 ,2,23.1 ,,26.0 ,,,18.5 ,2.63 ,,21.6 ,29.5 ,15.1 ,22.3 ,21.8 ,22.1 ,18.1 ,22.1 ,16.3 ,21.7 ,,21.4 ,21.6 ,,21.5 ,,,22.1 ,22.2 ,,20.9 ,19.7 ,20.2 ,3.11 ,19.2 ,0.04 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.34 ,2.35 ,,0.01 ,,1.25E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/28 23:00,-3573 ,-2089 ,2,23.0 ,,27.2 ,,,18.5 ,2.71 ,,21.5 ,29.5 ,15.1 ,22.2 ,21.7 ,22.1 ,18.0 ,22.1 ,16.3 ,21.7 ,,21.3 ,21.5 ,,21.4 ,,,22.1 ,22.1 ,,20.9 ,19.7 ,20.2 ,3.06 ,19.0 ,0.04 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.35 ,,0.01 ,,1.72E-04,4.0E+01,1.07E-02,ND,002,""
2016/12/29 5:00,-3573 ,-2088 ,2,23.0 ,,26.8 ,,,18.5 ,2.88 ,,21.5 ,30.0 ,15.1 ,22.2 ,21.7 ,22.1 ,18.0 ,22.1 ,16.3 ,21.7 ,,21.3 ,21.6 ,,21.4 ,,,22.0 ,22.1 ,,20.8 ,19.7 ,20.2 ,3.02 ,18.7 ,0.01 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.72 ,2.35 ,,0.01 ,,1.42E-05,4.0E+01,1.61E-02,ND,002,""
2016/12/29 11:00,-3572 ,-2090 ,2,23.0 ,,27.2 ,,,18.4 ,3.33 ,,21.5 ,30.1 ,15.0 ,22.1 ,21.7 ,22.0 ,18.0 ,22.0 ,16.3 ,21.6 ,,21.3 ,21.5 ,,21.3 ,,,22.0 ,22.1 ,,20.8 ,19.6 ,20.1 ,3.00 ,18.5 ,0.02 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.59 ,2.35 ,,0.01 ,,1.42E-05,4.0E+01,5.38E-03,ND,002,""
2016/12/29 17:00,-3571 ,-2089 ,2,22.9 ,,26.6 ,,,18.4 ,3.83 ,,21.4 ,29.9 ,15.0 ,22.1 ,21.7 ,22.0 ,18.0 ,22.0 ,16.4 ,21.6 ,,21.3 ,21.4 ,,21.3 ,,,22.0 ,22.0 ,,20.8 ,19.6 ,20.1 ,2.99 ,18.5 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.53 ,2.35 ,,0.01 ,,1.25E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/29 23:00,-3571 ,-2089 ,2,22.9 ,,27.5 ,,,18.4 ,3.41 ,,21.4 ,29.6 ,15.0 ,22.1 ,21.6 ,22.0 ,18.0 ,22.0 ,16.3 ,21.6 ,,21.3 ,21.4 ,,21.3 ,,,22.0 ,22.0 ,,20.8 ,19.6 ,20.1 ,2.97 ,18.4 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.59 ,2.35 ,,0.01 ,,1.25E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/30 5:00,-3570 ,-2089 ,2,22.9 ,,27.0 ,,,18.5 ,3.08 ,,21.3 ,29.4 ,14.9 ,22.0 ,21.5 ,21.9 ,18.9 ,21.9 ,17.6 ,21.5 ,,21.3 ,21.3 ,,21.2 ,,,21.9 ,22.0 ,,20.7 ,19.5 ,20.1 ,2.94 ,18.3 ,0.02 ,0.03 ,14.88 ,-,-,501 ,0.49 ,18.75 ,2.35 ,,0.01 ,,1.26E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/30 11:00,-3568 ,-2089 ,2,22.8 ,,26.4 ,,,18.5 ,2.77 ,,21.3 ,29.4 ,14.9 ,22.0 ,21.5 ,21.9 ,18.9 ,21.9 ,17.6 ,21.5 ,,21.2 ,21.3 ,,21.2 ,,,21.9 ,21.9 ,,20.7 ,19.5 ,20.1 ,2.92 ,18.2 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,18.09 ,2.35 ,,0.01 ,,1.26E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/30 17:00,-3566 ,-2088 ,2,22.8 ,,26.2 ,,,18.4 ,2.88 ,,21.3 ,29.2 ,14.9 ,21.9 ,21.5 ,21.8 ,18.8 ,21.8 ,17.6 ,21.5 ,,21.2 ,21.3 ,,21.1 ,,,21.9 ,21.9 ,,20.7 ,19.5 ,20.0 ,2.90 ,18.2 ,0.05 ,0.06 ,14.88 ,-,-,501 ,0.49 ,14.34 ,2.35 ,,0.01 ,,1.37E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/30 23:00,-3562 ,-2088 ,2,22.8 ,,26.6 ,,,18.4 ,3.02 ,,21.2 ,29.2 ,14.9 ,21.9 ,21.4 ,21.7 ,18.8 ,21.8 ,17.6 ,21.4 ,,21.1 ,21.2 ,,21.1 ,,,21.8 ,21.8 ,,20.6 ,19.5 ,20.0 ,2.87 ,18.0 ,0.03 ,0.05 ,14.88 ,-,-,501 ,0.49 ,15.94 ,2.35 ,,0.01 ,,1.37E-05,4.0E+01,1.07E-02,ND,002,""
2016/12/31 5:00,-3560 ,-2089 ,2,22.8 ,,26.7 ,,,18.4 ,3.40 ,,21.3 ,29.5 ,14.8 ,21.9 ,21.4 ,21.7 ,18.8 ,21.7 ,17.6 ,21.3 ,,21.1 ,21.2 ,,21.0 ,,,21.7 ,21.8 ,,20.6 ,19.4 ,19.9 ,2.85 ,17.8 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.31 ,2.35 ,,0.01 ,,1.21E-05,4.0E+01,1.34E-02,ND,002,""
2016/12/31 11:00,-3558 ,-2090 ,2,22.7 ,,26.4 ,,,18.3 ,3.59 ,,21.3 ,29.2 ,14.8 ,21.8 ,21.3 ,21.7 ,18.8 ,21.7 ,17.6 ,21.3 ,,21.1 ,21.2 ,,21.1 ,,,21.7 ,21.7 ,,20.6 ,19.4 ,19.9 ,2.83 ,17.8 ,0.05 ,0.06 ,14.88 ,-,-,501 ,0.49 ,13.69 ,2.35 ,,0.01 ,,1.21E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/31 17:00,-3556 ,-2090 ,2,22.7 ,,25.8 ,,,18.3 ,3.77 ,,21.2 ,29.2 ,14.8 ,21.8 ,21.3 ,21.7 ,18.7 ,21.6 ,17.6 ,21.3 ,,21.0 ,21.1 ,,21.0 ,,,21.7 ,21.7 ,,20.6 ,19.4 ,19.9 ,2.82 ,17.9 ,0.05 ,0.07 ,14.88 ,-,-,501 ,0.49 ,15.66 ,2.35 ,,0.01 ,,1.21E-05,4.0E+01,8.07E-03,ND,002,""
2016/12/31 23:00,-3554 ,-2090 ,2,22.6 ,,26.2 ,,,18.2 ,3.87 ,,21.1 ,29.1 ,14.8 ,21.7 ,21.2 ,21.6 ,18.7 ,21.6 ,17.6 ,21.2 ,,21.0 ,21.1 ,,20.9 ,,,21.6 ,21.7 ,,20.5 ,19.4 ,19.8 ,2.80 ,17.9 ,0.04 ,0.06 ,14.88 ,-,-,501 ,0.49 ,16.22 ,2.34 ,,0.01 ,,1.21E-05,3.9E+01,1.34E-02,ND,002,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,""
